Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,15,32.0,4.0,0.8,7.3,4.5,0.0,0.0
2018,1,1,7,30,64.0,8.0,0.8,7.7,9.0,26.26,0.0
2018,1,1,7,45,122.0,21.5,0.75,8.05,30.5,79.69,0.0
2018,1,1,8,0,180.0,35.0,0.7,8.4,52.0,135.75,99.69
2018,1,1,8,15,250.0,46.5,0.8,8.9,83.0,190.03,152.14
2018,1,1,8,30,320.0,58.0,0.9,9.4,114.0,251.89,206.99
2018,1,1,8,45,355.5,68.5,1.0,9.9,145.5,299.94,249.36
2018,1,1,9,0,391.0,79.0,1.1,10.4,177.0,350.76,292.86
2018,1,1,9,15,403.0,91.0,1.2,11.0,205.5,390.59,325.93
2018,1,1,9,30,415.0,103.0,1.3,11.6,234.0,430.36,357.96
2018,1,1,9,45,427.0,113.0,1.4,12.2,260.5,467.43,387.04
2018,1,1,10,0,439.0,123.0,1.5,12.8,287.0,504.05,415.07
2018,1,1,10,15,467.0,127.5,1.55,13.2,313.5,546.0,447.08
2018,1,1,10,30,495.0,132.0,1.6,13.6,340.0,587.98,478.47
2018,1,1,10,45,522.0,134.0,1.65,14.05,362.5,625.69,506.13
2018,1,1,11,0,549.0,136.0,1.7,14.5,385.0,662.64,532.52
2018,1,1,11,15,569.0,135.0,1.65,14.85,400.0,695.6,554.91
2018,1,1,11,30,589.0,134.0,1.6,15.2,415.0,720.54,571.22
2018,1,1,11,45,546.0,147.5,1.6,15.55,411.0,696.19,552.24
2018,1,1,12,0,503.0,161.0,1.6,15.9,407.0,676.51,536.59
2018,1,1,12,15,498.0,162.5,1.5,16.1,405.5,674.35,533.85
2018,1,1,12,30,493.0,164.0,1.4,16.3,404.0,670.08,529.46
2018,1,1,12,45,493.0,161.0,1.35,16.55,397.5,662.86,523.57
2018,1,1,13,0,493.0,158.0,1.3,16.8,391.0,653.59,516.27
2018,1,1,13,15,463.5,158.0,1.3,16.85,371.5,620.11,491.59
2018,1,1,13,30,434.0,158.0,1.3,16.9,352.0,585.71,466.24
2018,1,1,13,45,433.0,149.5,1.25,17.0,335.0,564.42,450.7
2018,1,1,14,0,432.0,141.0,1.2,17.1,318.0,541.54,433.71
2018,1,1,14,15,414.5,132.0,1.1,16.9,292.0,503.71,405.19
2018,1,1,14,30,397.0,123.0,1.0,16.7,266.0,465.57,376.1
2018,1,1,14,45,391.5,111.5,0.9,16.5,241.5,432.84,350.88
2018,1,1,15,0,386.0,100.0,0.8,16.3,217.0,399.35,324.39
2018,1,1,15,15,349.5,90.0,0.8,16.3,185.0,347.66,282.8
2018,1,1,15,30,313.0,80.0,0.8,16.3,153.0,298.34,242.11
2018,1,1,15,45,258.5,68.0,0.85,15.05,120.5,239.72,193.88
2018,1,1,16,0,204.0,56.0,0.9,13.8,88.0,176.21,140.42
2018,1,1,16,15,174.0,42.0,0.95,13.4,63.5,146.06,111.8
2018,1,1,16,30,144.0,28.0,1.0,13.0,39.0,105.59,62.77
2018,1,1,16,45,90.5,16.5,1.05,12.55,21.5,44.38,0.0
2018,1,1,17,0,37.0,5.0,1.1,12.1,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,11.85,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,7,15,25.0,4.0,1.15,7.95,4.5,0.0,0.0
2018,1,2,7,30,50.0,8.0,1.2,8.4,9.0,22.03,0.0
2018,1,2,7,45,121.5,21.5,1.25,8.85,31.0,79.23,0.0
2018,1,2,8,0,193.0,35.0,1.3,9.3,53.0,140.68,103.09
2018,1,2,8,15,249.0,46.5,1.5,9.75,82.5,189.18,151.39
2018,1,2,8,30,305.0,58.0,1.7,10.2,112.0,243.84,200.69
2018,1,2,8,45,328.0,70.5,1.95,10.65,141.5,286.73,239.24
2018,1,2,9,0,351.0,83.0,2.2,11.1,171.0,331.21,278.08
2018,1,2,9,15,285.0,103.0,2.2,11.55,181.5,315.84,265.57
2018,1,2,9,30,219.0,123.0,2.2,12.0,192.0,306.7,257.13
2018,1,2,9,45,162.0,139.5,2.25,12.45,193.5,280.39,234.31
2018,1,2,10,0,105.0,156.0,2.3,12.9,195.0,262.14,217.49
2018,1,2,10,15,83.0,163.0,2.3,13.35,195.5,241.11,199.26
2018,1,2,10,30,61.0,170.0,2.3,13.8,196.0,232.24,190.82
2018,1,2,10,45,96.5,183.5,2.35,14.3,226.5,279.26,229.7
2018,1,2,11,0,132.0,197.0,2.4,14.8,257.0,343.76,281.57
2018,1,2,11,15,94.5,198.5,2.35,15.05,242.0,297.61,242.86
2018,1,2,11,30,57.0,200.0,2.3,15.3,227.0,266.24,216.09
2018,1,2,11,45,47.5,198.0,2.25,15.6,221.0,254.98,206.44
2018,1,2,12,0,38.0,196.0,2.2,15.9,215.0,243.71,196.74
2018,1,2,12,15,25.5,186.0,2.15,16.0,198.5,204.31,164.45
2018,1,2,12,30,13.0,176.0,2.1,16.1,182.0,181.75,145.68
2018,1,2,12,45,7.0,151.5,2.1,16.25,154.5,149.55,119.22
2018,1,2,13,0,1.0,127.0,2.1,16.4,127.0,118.4,93.44
2018,1,2,13,15,0.5,108.5,2.1,16.35,108.5,99.19,77.67
2018,1,2,13,30,0.0,90.0,2.1,16.3,90.0,80.48,62.19
2018,1,2,13,45,0.0,97.5,2.1,16.25,97.5,88.21,68.76
2018,1,2,14,0,0.0,105.0,2.1,16.2,105.0,96.33,75.64
2018,1,2,14,15,0.0,92.5,1.95,15.9,92.5,84.0,65.5
2018,1,2,14,30,0.0,80.0,1.8,15.6,80.0,71.82,55.43
2018,1,2,14,45,0.5,83.5,1.65,15.35,83.5,76.45,59.49
2018,1,2,15,0,1.0,87.0,1.5,15.1,87.0,81.67,63.98
2018,1,2,15,15,0.5,68.0,1.5,15.1,68.0,62.13,47.4
2018,1,2,15,30,0.0,49.0,1.5,15.1,49.0,43.26,31.28
2018,1,2,15,45,0.0,40.0,1.25,13.7,40.0,35.28,24.5
2018,1,2,16,0,0.0,31.0,1.0,12.3,31.0,27.32,17.58
2018,1,2,16,15,0.0,23.0,1.05,11.8,23.0,20.25,11.17
2018,1,2,16,30,0.0,15.0,1.1,11.3,15.0,13.2,3.54
2018,1,2,16,45,9.5,8.5,1.15,10.8,8.5,10.83,0.0
2018,1,2,17,0,19.0,2.0,1.2,10.3,2.0,1.82,0.0
2018,1,2,17,15,9.5,1.0,1.2,10.25,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,7.6,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,7.9,2.0,1.82,0.0
2018,1,3,7,45,0.0,6.0,1.0,8.15,6.0,5.26,0.0
2018,1,3,8,0,0.0,10.0,0.9,8.4,10.0,8.78,1.35
2018,1,3,8,15,0.0,13.0,0.9,8.75,13.0,11.42,4.08
2018,1,3,8,30,0.0,16.0,0.9,9.1,16.0,14.06,6.53
2018,1,3,8,45,0.0,22.5,0.85,9.45,22.5,19.79,11.63
2018,1,3,9,0,0.0,29.0,0.8,9.8,29.0,25.53,16.69
2018,1,3,9,15,0.0,42.5,0.9,10.05,42.5,37.47,27.11
2018,1,3,9,30,0.0,56.0,1.0,10.3,56.0,49.45,37.46
2018,1,3,9,45,0.0,72.5,1.1,10.5,72.5,64.57,50.42
2018,1,3,10,0,0.0,89.0,1.2,10.7,89.0,80.75,64.15
2018,1,3,10,15,0.0,89.0,1.3,10.8,89.0,80.23,63.57
2018,1,3,10,30,0.0,89.0,1.4,10.9,89.0,79.87,63.14
2018,1,3,10,45,0.0,80.0,1.5,11.05,80.0,70.81,55.31
2018,1,3,11,0,0.0,71.0,1.6,11.2,71.0,62.79,48.38
2018,1,3,11,15,0.0,60.0,1.55,11.3,60.0,53.02,39.98
2018,1,3,11,30,0.0,49.0,1.5,11.4,49.0,43.27,31.6
2018,1,3,11,45,0.0,40.5,1.45,11.45,40.5,35.74,25.14
2018,1,3,12,0,0.0,32.0,1.4,11.5,32.0,28.23,18.68
2018,1,3,12,15,0.0,31.5,1.45,11.5,31.5,27.78,18.3
2018,1,3,12,30,0.0,31.0,1.5,11.5,31.0,27.34,17.92
2018,1,3,12,45,0.0,35.5,1.6,11.5,35.5,31.32,21.35
2018,1,3,13,0,0.0,40.0,1.7,11.5,40.0,35.3,24.78
2018,1,3,13,15,0.0,36.5,1.95,11.5,36.5,32.2,22.13
2018,1,3,13,30,0.0,33.0,2.2,11.5,33.0,29.1,19.48
2018,1,3,13,45,0.0,46.5,2.45,11.55,46.5,41.04,29.78
2018,1,3,14,0,0.0,60.0,2.7,11.6,60.0,53.0,40.09
2018,1,3,14,15,0.0,49.0,2.7,11.6,49.0,43.24,31.75
2018,1,3,14,30,0.0,38.0,2.7,11.6,38.0,33.5,23.39
2018,1,3,14,45,0.0,34.5,2.7,11.6,34.5,30.4,20.75
2018,1,3,15,0,0.0,31.0,2.7,11.6,31.0,27.3,18.07
2018,1,3,15,15,0.0,33.5,2.7,11.6,33.5,29.51,19.97
2018,1,3,15,30,0.0,36.0,2.7,11.6,36.0,31.72,21.82
2018,1,3,15,45,0.0,30.0,1.9,10.95,30.0,26.42,17.17
2018,1,3,16,0,0.0,24.0,1.1,10.3,24.0,21.12,12.47
2018,1,3,16,15,0.0,18.0,1.1,10.15,18.0,15.83,7.61
2018,1,3,16,30,0.0,12.0,1.1,10.0,12.0,10.54,1.95
2018,1,3,16,45,1.0,7.0,1.1,9.85,7.0,6.7,0.0
2018,1,3,17,0,2.0,2.0,1.1,9.7,2.0,1.82,0.0
2018,1,3,17,15,1.0,1.0,1.2,9.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,7,15,16.0,4.0,1.95,9.7,4.0,0.0,0.0
2018,1,4,7,30,32.0,8.0,2.1,10.2,8.0,16.63,0.0
2018,1,4,7,45,70.0,21.5,2.25,10.65,26.5,55.64,0.0
2018,1,4,8,0,108.0,35.0,2.4,11.1,45.0,97.27,69.65
2018,1,4,8,15,146.0,50.0,2.4,11.5,71.0,137.18,108.45
2018,1,4,8,30,184.0,65.0,2.4,11.9,97.0,180.99,147.8
2018,1,4,8,45,283.5,72.5,2.4,12.25,136.5,263.74,219.24
2018,1,4,9,0,383.0,80.0,2.4,12.6,176.0,345.88,289.18
2018,1,4,9,15,524.0,73.0,2.4,13.15,226.5,450.95,376.24
2018,1,4,9,30,665.0,66.0,2.4,13.7,277.0,561.64,464.96
2018,1,4,9,45,469.5,103.5,2.4,14.25,260.5,485.51,401.72
2018,1,4,10,0,274.0,141.0,2.4,14.8,244.0,384.78,318.14
2018,1,4,10,15,304.5,144.5,2.55,15.45,266.5,421.28,347.73
2018,1,4,10,30,335.0,148.0,2.7,16.1,289.0,458.76,376.96
2018,1,4,10,45,194.0,160.5,2.85,16.8,243.0,347.24,284.65
2018,1,4,11,0,53.0,173.0,3.0,17.5,197.0,228.54,184.65
2018,1,4,11,15,47.0,181.5,3.15,17.85,203.5,233.76,188.56
2018,1,4,11,30,41.0,190.0,3.3,18.2,210.0,238.86,192.06
2018,1,4,11,45,45.5,193.0,3.4,18.55,215.5,246.51,198.05
2018,1,4,12,0,50.0,196.0,3.5,18.9,221.0,254.3,204.14
2018,1,4,12,15,61.0,194.0,3.5,19.0,224.0,261.8,210.48
2018,1,4,12,30,72.0,192.0,3.5,19.1,227.0,269.3,216.82
2018,1,4,12,45,124.0,186.0,3.5,19.2,245.5,325.34,263.11
2018,1,4,13,0,176.0,180.0,3.5,19.3,264.0,363.27,294.61
2018,1,4,13,15,169.5,180.0,3.45,19.2,259.0,355.57,288.39
2018,1,4,13,30,163.0,180.0,3.4,19.1,254.0,347.68,282.17
2018,1,4,13,45,104.0,166.5,3.35,19.05,213.0,278.42,225.64
2018,1,4,14,0,45.0,153.0,3.3,19.0,172.0,197.41,158.91
2018,1,4,14,15,102.5,136.5,3.0,18.75,175.5,235.84,192.35
2018,1,4,14,30,160.0,120.0,2.7,18.5,179.0,256.16,210.5
2018,1,4,14,45,313.5,101.5,2.45,18.25,203.0,366.62,301.86
2018,1,4,15,0,467.0,83.0,2.2,18.0,227.0,440.67,361.16
2018,1,4,15,15,523.0,69.5,2.2,18.0,211.5,439.47,359.01
2018,1,4,15,30,579.0,56.0,2.2,18.0,196.0,431.66,350.78
2018,1,4,15,45,449.5,52.5,1.7,16.75,149.0,329.02,266.1
2018,1,4,16,0,320.0,49.0,1.2,15.5,102.0,234.41,186.92
2018,1,4,16,15,172.5,36.0,1.2,15.0,63.5,137.18,105.12
2018,1,4,16,30,25.0,23.0,1.2,14.5,25.0,38.14,21.74
2018,1,4,16,45,13.0,12.5,1.2,13.95,13.5,15.66,0.0
2018,1,4,17,0,1.0,2.0,1.2,13.4,2.0,2.1,0.0
2018,1,4,17,15,0.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,7,15,21.0,2.5,1.35,12.7,3.0,0.0,0.0
2018,1,5,7,30,42.0,5.0,1.4,13.0,6.0,16.76,0.0
2018,1,5,7,45,31.0,9.0,1.45,13.35,10.5,23.22,0.0
2018,1,5,8,0,20.0,13.0,1.5,13.7,15.0,22.16,11.54
2018,1,5,8,15,16.5,34.0,1.55,13.95,36.0,40.59,28.2
2018,1,5,8,30,13.0,55.0,1.6,14.2,57.0,58.95,44.29
2018,1,5,8,45,26.5,75.5,1.7,14.45,81.5,94.94,75.26
2018,1,5,9,0,40.0,96.0,1.8,14.7,106.0,127.52,103.18
2018,1,5,9,15,31.0,101.5,1.75,14.85,110.0,126.84,102.63
2018,1,5,9,30,22.0,107.0,1.7,15.0,114.0,126.09,101.81
2018,1,5,9,45,15.5,101.5,1.65,15.15,106.5,106.0,84.75
2018,1,5,10,0,9.0,96.0,1.6,15.3,99.0,94.77,75.04
2018,1,5,10,15,4.5,71.0,1.6,15.4,72.5,66.34,50.9
2018,1,5,10,30,0.0,46.0,1.6,15.5,46.0,40.59,28.92
2018,1,5,10,45,0.0,53.0,1.65,15.6,53.0,46.8,34.13
2018,1,5,11,0,0.0,60.0,1.7,15.7,60.0,53.02,39.3
2018,1,5,11,15,13.5,106.5,1.7,15.8,113.0,108.49,86.17
2018,1,5,11,30,27.0,153.0,1.7,15.9,166.0,181.06,146.07
2018,1,5,11,45,21.0,141.0,1.75,15.95,151.0,161.6,129.71
2018,1,5,12,0,15.0,129.0,1.8,16.0,136.0,132.73,105.82
2018,1,5,12,15,7.5,107.0,1.85,16.0,110.5,103.57,81.5
2018,1,5,12,30,0.0,85.0,1.9,16.0,85.0,75.25,57.68
2018,1,5,12,45,17.0,122.0,1.95,15.95,130.0,127.36,101.75
2018,1,5,13,0,34.0,159.0,2.0,15.9,175.0,194.46,157.33
2018,1,5,13,15,30.0,144.0,2.0,15.75,158.0,173.21,139.89
2018,1,5,13,30,26.0,129.0,2.0,15.6,141.0,152.34,122.89
2018,1,5,13,45,16.5,121.0,2.0,15.5,128.5,126.11,101.04
2018,1,5,14,0,7.0,113.0,2.0,15.4,116.0,110.16,87.61
2018,1,5,14,15,11.0,103.5,1.85,15.2,108.0,103.82,82.66
2018,1,5,14,30,15.0,94.0,1.7,15.0,100.0,97.29,77.49
2018,1,5,14,45,7.5,71.5,1.55,14.8,74.5,69.02,53.52
2018,1,5,15,0,0.0,49.0,1.4,14.6,49.0,43.24,31.45
2018,1,5,15,15,0.0,42.0,1.4,14.6,42.0,37.03,26.16
2018,1,5,15,30,0.0,35.0,1.4,14.6,35.0,30.84,20.8
2018,1,5,15,45,0.0,28.0,1.2,13.95,28.0,24.65,15.46
2018,1,5,16,0,0.0,21.0,1.0,13.3,21.0,18.47,10.06
2018,1,5,16,15,0.0,16.5,1.1,13.1,16.5,14.5,6.43
2018,1,5,16,30,0.0,12.0,1.2,12.9,12.0,10.54,2.22
2018,1,5,16,45,0.0,6.5,1.3,12.65,6.5,5.7,0.0
2018,1,5,17,0,0.0,1.0,1.4,12.4,1.0,0.91,0.0
2018,1,5,17,15,0.0,0.5,1.55,12.3,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.0,1.15,8.2,3.0,0.0,0.0
2018,1,6,7,30,29.0,6.0,1.2,8.7,6.0,13.86,0.0
2018,1,6,7,45,86.0,20.5,1.3,9.2,27.5,59.31,0.0
2018,1,6,8,0,143.0,35.0,1.4,9.7,49.0,110.72,80.22
2018,1,6,8,15,321.0,42.0,1.5,10.1,93.0,216.23,172.97
2018,1,6,8,30,499.0,49.0,1.6,10.5,137.0,331.88,271.88
2018,1,6,8,45,602.0,49.5,1.7,10.85,182.5,415.07,343.38
2018,1,6,9,0,705.0,50.0,1.8,11.2,228.0,502.93,416.97
2018,1,6,9,15,744.0,53.0,1.8,11.6,267.0,563.72,466.28
2018,1,6,9,30,783.0,56.0,1.8,12.0,306.0,625.66,514.24
2018,1,6,9,45,800.5,60.0,1.85,12.35,339.0,674.03,549.63
2018,1,6,10,0,818.0,64.0,1.9,12.7,372.0,721.14,583.37
2018,1,6,10,15,835.5,65.5,2.0,13.05,400.5,763.49,613.36
2018,1,6,10,30,853.0,67.0,2.1,13.4,429.0,803.94,641.6
2018,1,6,10,45,865.5,67.5,2.2,13.75,450.5,828.6,658.2
2018,1,6,11,0,878.0,68.0,2.3,14.1,472.0,858.33,678.52
2018,1,6,11,15,885.5,69.0,2.3,14.35,487.0,881.49,693.4
2018,1,6,11,30,893.0,70.0,2.3,14.6,502.0,901.48,706.1
2018,1,6,11,45,897.0,70.0,2.35,14.8,509.5,913.66,714.01
2018,1,6,12,0,901.0,70.0,2.4,15.0,517.0,922.37,719.7
2018,1,6,12,15,872.0,77.0,2.3,15.1,509.5,915.76,713.68
2018,1,6,12,30,843.0,84.0,2.2,15.2,502.0,896.24,698.93
2018,1,6,12,45,864.5,77.5,2.15,15.3,500.5,901.97,702.64
2018,1,6,13,0,886.0,71.0,2.1,15.4,499.0,894.81,697.2
2018,1,6,13,15,879.5,70.5,2.0,15.35,484.0,875.91,683.69
2018,1,6,13,30,873.0,70.0,1.9,15.3,469.0,853.86,668.15
2018,1,6,13,45,856.5,68.5,1.8,15.3,444.5,827.08,649.2
2018,1,6,14,0,840.0,67.0,1.7,15.3,420.0,789.52,622.57
2018,1,6,14,15,795.5,66.0,1.7,15.1,382.5,728.45,580.13
2018,1,6,14,30,751.0,65.0,1.7,14.9,345.0,667.29,536.89
2018,1,6,14,45,696.0,68.5,1.65,14.75,309.0,604.4,490.81
2018,1,6,15,0,641.0,72.0,1.6,14.6,273.0,547.57,447.14
2018,1,6,15,15,655.0,62.5,1.6,14.6,245.5,516.96,422.59
2018,1,6,15,30,669.0,53.0,1.6,14.6,218.0,479.56,391.26
2018,1,6,15,45,628.0,47.5,1.25,13.3,180.0,417.91,339.33
2018,1,6,16,0,587.0,42.0,0.9,12.0,142.0,358.56,287.35
2018,1,6,16,15,485.0,36.0,0.95,11.55,103.0,279.49,218.3
2018,1,6,16,30,383.0,30.0,1.0,11.1,64.0,205.77,143.81
2018,1,6,16,45,232.5,19.0,1.0,10.6,36.5,109.98,0.0
2018,1,6,17,0,82.0,8.0,1.0,10.1,9.0,30.32,0.0
2018,1,6,17,15,41.0,4.0,1.0,9.95,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.0,1.5,5.95,2.0,0.0,0.0
2018,1,7,7,30,15.0,4.0,1.5,6.2,4.0,7.96,0.0
2018,1,7,7,45,17.5,12.0,1.55,6.4,13.0,19.28,0.0
2018,1,7,8,0,20.0,20.0,1.6,6.6,22.0,31.19,19.24
2018,1,7,8,15,10.0,28.5,1.55,6.75,29.5,30.9,20.82
2018,1,7,8,30,0.0,37.0,1.5,6.9,37.0,32.63,22.77
2018,1,7,8,45,0.0,46.0,1.5,7.05,46.0,40.6,29.97
2018,1,7,9,0,0.0,55.0,1.5,7.2,55.0,48.76,37.24
2018,1,7,9,15,0.0,60.0,1.55,7.5,60.0,53.09,41.04
2018,1,7,9,30,0.0,65.0,1.6,7.8,65.0,57.53,44.86
2018,1,7,9,45,0.0,65.5,1.65,8.05,65.5,57.89,45.08
2018,1,7,10,0,0.0,66.0,1.7,8.3,66.0,58.33,45.36
2018,1,7,10,15,0.0,86.0,1.75,8.7,86.0,77.14,61.45
2018,1,7,10,30,0.0,106.0,1.8,9.1,106.0,96.97,78.23
2018,1,7,10,45,0.0,96.5,1.85,9.45,96.5,86.97,69.46
2018,1,7,11,0,0.0,87.0,1.9,9.8,87.0,77.42,61.14
2018,1,7,11,15,0.0,97.5,1.85,10.3,97.5,87.56,69.6
2018,1,7,11,30,0.0,108.0,1.8,10.8,108.0,97.85,78.09
2018,1,7,11,45,0.0,111.5,1.75,11.25,111.5,101.24,80.75
2018,1,7,12,0,0.0,115.0,1.7,11.7,115.0,104.68,83.47
2018,1,7,12,15,0.0,112.0,1.65,11.95,112.0,101.65,80.82
2018,1,7,12,30,0.0,109.0,1.6,12.2,109.0,98.68,78.26
2018,1,7,12,45,0.0,110.0,1.55,12.5,110.0,99.74,79.1
2018,1,7,13,0,0.0,111.0,1.5,12.8,111.0,100.87,79.99
2018,1,7,13,15,0.0,117.0,1.4,12.9,117.0,107.16,85.28
2018,1,7,13,30,0.0,123.0,1.3,13.0,123.0,113.68,90.76
2018,1,7,13,45,2.0,131.5,1.2,13.05,132.5,124.88,100.25
2018,1,7,14,0,4.0,140.0,1.1,13.1,142.0,136.58,110.12
2018,1,7,14,15,2.5,125.5,0.95,12.85,126.5,120.47,96.81
2018,1,7,14,30,1.0,111.0,0.8,12.6,111.0,104.62,83.7
2018,1,7,14,45,1.5,104.0,0.7,12.35,104.5,98.58,78.84
2018,1,7,15,0,2.0,97.0,0.6,12.1,98.0,92.68,73.99
2018,1,7,15,15,1.0,83.0,0.6,12.1,83.5,78.15,61.64
2018,1,7,15,30,0.0,69.0,0.6,12.1,69.0,63.79,49.31
2018,1,7,15,45,0.0,56.0,0.75,11.35,56.0,51.22,38.5
2018,1,7,16,0,0.0,43.0,0.9,10.6,43.0,38.66,27.51
2018,1,7,16,15,0.0,32.0,0.9,10.4,32.0,28.27,18.2
2018,1,7,16,30,0.0,21.0,0.9,10.2,21.0,18.5,8.77
2018,1,7,16,45,11.5,13.0,0.9,10.05,13.0,15.61,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.9,5.0,11.05,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.55,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,9.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.85,10.1,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.0,10.3,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.15,10.5,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.3,10.7,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.45,10.95,8.5,7.46,0.81
2018,1,8,9,0,0.0,10.0,2.6,11.2,10.0,8.78,1.99
2018,1,8,9,15,0.0,11.5,2.7,11.35,11.5,10.1,3.15
2018,1,8,9,30,0.0,13.0,2.8,11.5,13.0,11.43,4.29
2018,1,8,9,45,0.0,21.0,2.95,11.7,21.0,18.48,10.4
2018,1,8,10,0,0.0,29.0,3.1,11.9,29.0,25.54,16.48
2018,1,8,10,15,0.0,30.0,3.05,12.05,30.0,26.43,17.2
2018,1,8,10,30,0.0,31.0,3.0,12.2,31.0,27.32,17.92
2018,1,8,10,45,0.0,27.5,3.0,12.3,27.5,24.24,15.23
2018,1,8,11,0,0.0,24.0,3.0,12.4,24.0,21.15,12.55
2018,1,8,11,15,0.0,38.0,2.95,12.5,38.0,33.53,23.13
2018,1,8,11,30,0.0,52.0,2.9,12.6,52.0,45.93,33.68
2018,1,8,11,45,0.0,43.5,2.85,12.75,43.5,38.4,27.22
2018,1,8,12,0,0.0,35.0,2.8,12.9,35.0,30.88,20.78
2018,1,8,12,15,0.0,34.5,2.65,12.95,34.5,30.44,20.4
2018,1,8,12,30,0.0,34.0,2.5,13.0,34.0,30.0,20.03
2018,1,8,12,45,0.0,32.0,2.35,13.1,32.0,28.23,18.52
2018,1,8,13,0,0.0,30.0,2.2,13.2,30.0,26.46,17.01
2018,1,8,13,15,0.0,30.5,2.05,13.2,30.5,26.9,17.41
2018,1,8,13,30,0.0,31.0,1.9,13.2,31.0,27.33,17.81
2018,1,8,13,45,0.0,32.5,1.75,13.25,32.5,28.65,18.97
2018,1,8,14,0,0.0,34.0,1.6,13.3,34.0,29.97,20.13
2018,1,8,14,15,0.0,47.0,1.5,13.15,47.0,41.47,30.04
2018,1,8,14,30,0.0,60.0,1.4,13.0,60.0,53.0,39.97
2018,1,8,14,45,0.0,45.5,1.3,12.9,45.5,40.13,29.0
2018,1,8,15,0,0.0,31.0,1.2,12.8,31.0,27.3,18.0
2018,1,8,15,15,9.0,42.0,1.2,12.8,44.5,44.01,32.64
2018,1,8,15,30,18.0,53.0,1.2,12.8,58.0,61.07,47.3
2018,1,8,15,45,11.5,46.0,1.2,12.4,49.0,49.92,37.42
2018,1,8,16,0,5.0,39.0,1.2,12.0,40.0,36.91,25.92
2018,1,8,16,15,2.5,28.5,1.15,11.9,29.0,26.24,16.41
2018,1,8,16,30,0.0,18.0,1.1,11.8,18.0,15.84,6.78
2018,1,8,16,45,2.0,10.5,1.1,11.7,10.5,9.91,0.0
2018,1,8,17,0,4.0,3.0,1.1,11.6,3.0,3.87,0.0
2018,1,8,17,15,2.0,1.5,1.1,11.65,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.95,11.25,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,11.6,3.0,2.73,0.0
2018,1,9,7,45,0.0,9.5,1.1,11.95,9.5,8.35,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.3,16.0,14.07,5.47
2018,1,9,8,15,0.0,22.5,1.25,12.55,22.5,19.8,11.0
2018,1,9,8,30,0.0,29.0,1.3,12.8,29.0,25.54,16.16
2018,1,9,8,45,0.0,33.5,1.35,13.1,33.5,29.51,19.73
2018,1,9,9,0,0.0,38.0,1.4,13.4,38.0,33.49,23.23
2018,1,9,9,15,0.0,42.0,1.3,13.55,42.0,37.03,26.3
2018,1,9,9,30,0.0,46.0,1.2,13.7,46.0,40.57,29.32
2018,1,9,9,45,0.0,70.0,1.15,13.9,70.0,62.0,47.55
2018,1,9,10,0,0.0,94.0,1.1,14.1,94.0,85.7,67.46
2018,1,9,10,15,1.0,113.5,0.95,14.1,114.0,106.14,84.46
2018,1,9,10,30,2.0,133.0,0.8,14.1,134.0,127.01,101.62
2018,1,9,10,45,4.5,141.0,0.65,14.1,143.0,136.99,109.67
2018,1,9,11,0,7.0,149.0,0.5,14.1,152.0,147.2,117.87
2018,1,9,11,15,3.5,121.0,0.6,14.1,122.5,114.23,90.56
2018,1,9,11,30,0.0,93.0,0.7,14.1,93.0,83.0,64.53
2018,1,9,11,45,0.0,98.5,0.8,14.1,98.5,88.3,68.99
2018,1,9,12,0,0.0,104.0,0.9,14.1,104.0,93.65,73.43
2018,1,9,12,15,0.0,92.0,1.0,14.1,92.0,81.92,63.64
2018,1,9,12,30,0.0,80.0,1.1,14.1,80.0,70.81,54.36
2018,1,9,12,45,0.0,70.5,1.2,14.1,70.5,62.36,47.3
2018,1,9,13,0,0.0,61.0,1.3,14.1,61.0,53.91,40.22
2018,1,9,13,15,0.0,66.5,1.35,14.05,66.5,58.79,44.39
2018,1,9,13,30,0.0,72.0,1.4,14.0,72.0,63.68,48.57
2018,1,9,13,45,0.0,67.0,1.45,13.9,67.0,59.23,44.88
2018,1,9,14,0,0.0,62.0,1.5,13.8,62.0,54.78,41.2
2018,1,9,14,15,4.0,70.0,1.45,13.7,71.5,65.05,50.18
2018,1,9,14,30,8.0,78.0,1.4,13.6,81.0,75.58,59.33
2018,1,9,14,45,27.5,63.0,1.4,13.45,72.0,79.2,63.15
2018,1,9,15,0,47.0,48.0,1.4,13.3,63.0,83.32,67.25
2018,1,9,15,15,43.5,38.5,1.4,13.3,51.0,68.7,54.53
2018,1,9,15,30,40.0,29.0,1.4,13.3,39.0,54.35,41.93
2018,1,9,15,45,20.0,22.5,1.2,12.85,27.5,34.49,24.33
2018,1,9,16,0,0.0,16.0,1.0,12.4,16.0,14.06,6.39
2018,1,9,16,15,7.5,13.5,1.0,12.15,14.0,15.46,7.39
2018,1,9,16,30,15.0,11.0,1.0,11.9,12.0,17.62,8.23
2018,1,9,16,45,7.5,6.5,1.0,11.7,7.0,9.18,0.0
2018,1,9,17,0,0.0,2.0,1.0,11.5,2.0,1.82,0.0
2018,1,9,17,15,0.0,1.0,1.1,11.35,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.75,8.55,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.8,8.9,4.0,3.64,0.0
2018,1,10,7,45,5.5,14.5,1.8,9.25,15.0,15.18,0.0
2018,1,10,8,0,11.0,25.0,1.8,9.6,26.0,28.7,17.19
2018,1,10,8,15,27.5,40.5,1.9,9.8,45.0,53.62,39.72
2018,1,10,8,30,44.0,56.0,2.0,10.0,64.0,79.87,63.14
2018,1,10,8,45,79.5,75.5,2.05,10.2,94.0,132.16,108.88
2018,1,10,9,0,115.0,95.0,2.1,10.4,124.0,179.84,150.44
2018,1,10,9,15,128.0,110.0,2.15,10.55,147.5,210.09,176.57
2018,1,10,9,30,141.0,125.0,2.2,10.7,171.0,241.3,203.09
2018,1,10,9,45,88.0,119.5,2.25,10.8,149.0,199.35,166.89
2018,1,10,10,0,35.0,114.0,2.3,10.9,127.0,141.86,117.05
2018,1,10,10,15,33.0,122.0,2.3,10.95,135.0,149.63,123.5
2018,1,10,10,30,31.0,130.0,2.3,11.0,143.0,157.31,129.69
2018,1,10,10,45,37.5,134.0,2.35,11.1,151.0,167.43,138.23
2018,1,10,11,0,44.0,138.0,2.4,11.2,159.0,177.87,147.01
2018,1,10,11,15,36.5,149.5,2.4,11.3,167.0,184.85,152.26
2018,1,10,11,30,29.0,161.0,2.4,11.4,175.0,191.68,157.37
2018,1,10,11,45,53.0,188.0,2.4,11.5,214.5,245.97,202.74
2018,1,10,12,0,77.0,215.0,2.4,11.6,254.0,301.75,248.47
2018,1,10,12,15,132.0,218.0,2.35,11.65,284.5,373.37,307.39
2018,1,10,12,30,187.0,221.0,2.3,11.7,315.0,427.45,351.5
2018,1,10,12,45,162.0,218.5,2.25,11.8,299.0,400.65,329.13
2018,1,10,13,0,137.0,216.0,2.2,11.9,283.0,373.8,307.09
2018,1,10,13,15,92.5,201.0,2.15,11.95,245.5,297.42,244.87
2018,1,10,13,30,48.0,186.0,2.1,12.0,208.0,239.3,196.5
2018,1,10,13,45,62.0,183.0,2.05,12.1,210.5,247.76,204.22
2018,1,10,14,0,76.0,180.0,2.0,12.2,213.0,255.72,211.26
2018,1,10,14,15,79.0,160.0,1.85,12.25,192.0,232.45,192.44
2018,1,10,14,30,82.0,140.0,1.7,12.3,171.0,209.13,173.51
2018,1,10,14,45,78.0,115.5,1.6,12.3,143.0,187.14,155.32
2018,1,10,15,0,74.0,91.0,1.5,12.3,115.0,152.38,126.25
2018,1,10,15,15,183.0,77.0,1.5,12.3,126.5,214.54,180.26
2018,1,10,15,30,292.0,63.0,1.5,12.3,138.0,268.03,224.52
2018,1,10,15,45,282.5,56.0,1.15,11.9,118.5,240.38,199.2
2018,1,10,16,0,273.0,49.0,0.8,11.5,99.0,213.27,173.82
2018,1,10,16,15,168.5,35.0,0.8,11.35,63.0,134.2,105.71
2018,1,10,16,30,64.0,21.0,0.8,11.2,27.0,55.95,38.51
2018,1,10,16,45,61.5,15.0,0.8,11.0,18.5,42.36,4.39
2018,1,10,17,0,59.0,9.0,0.8,10.8,10.0,25.16,0.0
2018,1,10,17,15,29.5,4.5,0.8,10.8,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,11,7,15,11.5,3.0,0.4,10.75,3.0,0.0,0.0
2018,1,11,7,30,23.0,6.0,0.5,10.9,6.0,11.98,0.0
2018,1,11,7,45,85.0,19.0,0.6,11.05,26.0,61.69,2.21
2018,1,11,8,0,147.0,32.0,0.7,11.2,46.0,114.95,83.63
2018,1,11,8,15,107.0,49.0,0.8,11.5,62.0,116.09,90.96
2018,1,11,8,30,67.0,66.0,0.9,11.8,78.0,112.87,90.33
2018,1,11,8,45,88.0,82.5,1.05,12.1,102.5,146.16,119.6
2018,1,11,9,0,109.0,99.0,1.2,12.4,127.0,181.38,150.03
2018,1,11,9,15,119.5,113.5,1.3,12.7,148.5,209.0,173.51
2018,1,11,9,30,130.0,128.0,1.4,13.0,170.0,237.45,197.24
2018,1,11,9,45,73.0,128.0,1.45,13.3,152.0,186.73,154.01
2018,1,11,10,0,16.0,128.0,1.5,13.6,134.0,134.18,108.57
2018,1,11,10,15,19.0,140.5,1.45,13.95,148.0,149.56,121.28
2018,1,11,10,30,22.0,153.0,1.4,14.3,162.0,165.23,133.92
2018,1,11,10,45,33.5,152.0,1.35,14.65,167.0,185.17,150.29
2018,1,11,11,0,45.0,151.0,1.3,15.0,172.0,193.83,157.36
2018,1,11,11,15,57.0,173.5,1.2,15.25,201.0,231.51,187.72
2018,1,11,11,30,69.0,196.0,1.1,15.5,230.0,270.11,218.17
2018,1,11,11,45,144.0,210.0,1.0,15.75,282.5,373.17,300.28
2018,1,11,12,0,219.0,224.0,0.9,16.0,335.0,460.48,367.14
2018,1,11,12,15,244.0,221.0,0.95,16.1,344.5,497.83,394.87
2018,1,11,12,30,269.0,218.0,1.0,16.2,354.0,516.57,409.37
2018,1,11,12,45,231.5,217.5,1.1,16.35,333.5,462.61,368.65
2018,1,11,13,0,194.0,217.0,1.2,16.5,313.0,426.33,340.95
2018,1,11,13,15,251.5,199.0,1.25,16.45,319.5,469.53,376.16
2018,1,11,13,30,309.0,181.0,1.3,16.4,326.0,492.71,395.67
2018,1,11,13,45,449.5,148.5,1.4,16.4,349.0,582.98,467.24
2018,1,11,14,0,590.0,116.0,1.5,16.4,372.0,654.88,522.75
2018,1,11,14,15,642.5,97.5,1.5,16.2,359.5,656.95,524.7
2018,1,11,14,30,695.0,79.0,1.5,16.0,347.0,652.51,522.56
2018,1,11,14,45,664.5,76.5,1.45,15.8,314.5,601.76,485.45
2018,1,11,15,0,634.0,74.0,1.4,15.6,282.0,551.08,447.17
2018,1,11,15,15,532.5,76.5,1.4,15.6,236.5,460.72,375.98
2018,1,11,15,30,431.0,79.0,1.4,15.6,191.0,372.81,305.04
