Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,7,15,24.0,4.0,1.9,10.3,4.5,0.0,0.0
2018,1,22,7,30,48.0,8.0,2.0,10.6,9.0,20.43,0.0
2018,1,22,7,45,145.5,19.0,2.05,10.9,33.5,81.78,39.47
2018,1,22,8,0,243.0,30.0,2.1,11.2,58.0,148.86,112.98
2018,1,22,8,15,377.5,39.5,2.1,11.45,104.0,233.6,187.63
2018,1,22,8,30,512.0,49.0,2.1,11.7,150.0,332.61,273.01
2018,1,22,8,45,312.0,39.5,2.1,11.95,105.5,237.09,197.9
2018,1,22,9,0,112.0,30.0,2.1,12.2,61.0,111.78,92.34
2018,1,22,9,15,56.0,36.0,2.15,12.45,51.5,79.72,64.43
2018,1,22,9,30,0.0,42.0,2.2,12.7,42.0,37.03,26.33
2018,1,22,9,45,0.0,64.5,2.2,12.9,64.5,57.0,43.4
2018,1,22,10,0,0.0,87.0,2.2,13.1,87.0,77.99,61.12
2018,1,22,10,15,35.0,123.5,2.25,13.3,139.5,151.3,123.8
2018,1,22,10,30,70.0,160.0,2.3,13.5,192.0,222.86,183.6
2018,1,22,10,45,140.0,183.5,2.35,13.65,251.5,327.13,269.62
2018,1,22,11,0,210.0,207.0,2.4,13.8,311.0,420.28,344.49
2018,1,22,11,15,171.5,211.0,2.4,13.9,298.0,394.07,321.85
2018,1,22,11,30,133.0,215.0,2.4,14.0,285.0,366.02,298.26
2018,1,22,11,45,192.5,226.0,2.4,14.1,328.5,435.87,354.68
2018,1,22,12,0,252.0,237.0,2.4,14.2,372.0,524.29,423.46
2018,1,22,12,15,249.0,229.5,2.3,14.2,363.5,512.98,413.98
2018,1,22,12,30,246.0,222.0,2.2,14.2,355.0,500.68,404.42
2018,1,22,12,45,344.5,196.5,2.15,14.2,380.0,559.44,452.33
2018,1,22,13,0,443.0,171.0,2.1,14.2,405.0,635.33,511.26
2018,1,22,13,15,428.5,170.5,2.0,14.15,392.0,615.41,495.25
2018,1,22,13,30,414.0,170.0,1.9,14.1,379.0,594.08,478.97
2018,1,22,13,45,328.0,175.0,1.8,14.0,336.5,498.2,404.81
2018,1,22,14,0,242.0,180.0,1.7,13.9,294.0,423.87,345.86
2018,1,22,14,15,146.5,165.0,1.6,13.75,233.0,305.41,250.8
2018,1,22,14,30,51.0,150.0,1.5,13.6,172.0,194.86,159.2
2018,1,22,14,45,173.5,135.5,1.35,13.4,200.5,281.74,234.13
2018,1,22,15,0,296.0,121.0,1.2,13.2,229.0,358.43,297.54
2018,1,22,15,15,410.5,101.5,1.2,13.2,234.0,413.41,341.74
2018,1,22,15,30,525.0,82.0,1.2,13.2,239.0,447.75,368.28
2018,1,22,15,45,364.5,80.5,1.0,12.4,181.5,322.97,266.2
2018,1,22,16,0,204.0,79.0,0.8,11.6,124.0,207.98,170.59
2018,1,22,16,15,127.0,63.5,0.8,11.1,89.5,142.99,115.25
2018,1,22,16,30,50.0,48.0,0.8,10.6,55.0,78.62,60.08
2018,1,22,16,45,35.5,32.0,0.85,10.15,36.0,52.87,35.78
2018,1,22,17,0,21.0,16.0,0.9,9.7,17.0,24.71,0.0
2018,1,22,17,15,10.5,8.0,1.0,9.5,8.5,9.92,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,23,7,15,43.5,7.0,0.85,6.45,8.0,0.0,0.0
2018,1,23,7,30,87.0,14.0,0.9,6.6,16.0,36.53,0.0
2018,1,23,7,45,112.5,26.0,0.9,6.8,35.0,81.13,42.74
2018,1,23,8,0,138.0,38.0,0.9,7.0,54.0,106.59,81.48
2018,1,23,8,15,187.5,54.0,0.9,7.25,85.5,154.53,125.28
2018,1,23,8,30,237.0,70.0,0.9,7.5,117.0,207.51,172.46
2018,1,23,8,45,441.5,70.0,0.9,7.8,183.5,345.14,289.04
2018,1,23,9,0,646.0,70.0,0.9,8.1,250.0,490.81,407.7
2018,1,23,9,15,690.5,73.0,0.9,8.6,291.0,554.21,457.19
2018,1,23,9,30,735.0,76.0,0.9,9.1,332.0,619.5,506.99
2018,1,23,9,45,770.0,76.0,0.95,9.6,369.0,671.74,544.74
2018,1,23,10,0,805.0,76.0,1.0,10.1,406.0,728.24,584.26
2018,1,23,10,15,823.0,78.0,1.05,10.55,436.5,773.16,614.65
2018,1,23,10,30,841.0,80.0,1.1,11.0,467.0,816.29,643.4
2018,1,23,10,45,854.0,81.0,1.2,11.45,491.0,851.81,667.19
2018,1,23,11,0,867.0,82.0,1.3,11.9,515.0,884.71,689.09
2018,1,23,11,15,875.0,83.0,1.3,12.2,532.0,910.26,704.74
2018,1,23,11,30,883.0,84.0,1.3,12.5,549.0,932.6,718.26
2018,1,23,11,45,887.5,84.0,1.25,12.85,558.0,947.05,725.53
2018,1,23,12,0,892.0,84.0,1.2,13.2,567.0,948.43,724.16
2018,1,23,12,15,894.0,83.5,1.1,13.35,568.5,952.64,724.66
2018,1,23,12,30,896.0,83.0,1.0,13.5,570.0,953.21,722.74
2018,1,23,12,45,895.5,82.5,0.9,13.7,564.0,947.78,716.85
2018,1,23,13,0,895.0,82.0,0.8,13.9,558.0,938.74,708.77
2018,1,23,13,15,890.0,80.0,0.75,13.95,543.5,920.12,695.92
2018,1,23,13,30,885.0,78.0,0.7,14.0,529.0,898.12,681.08
2018,1,23,13,45,868.0,77.5,0.6,14.05,504.5,872.74,663.09
2018,1,23,14,0,851.0,77.0,0.5,14.1,480.0,836.0,637.53
2018,1,23,14,15,800.5,80.0,0.5,14.05,441.5,773.81,596.6
2018,1,23,14,30,750.0,83.0,0.5,14.0,403.0,711.41,554.97
2018,1,23,14,45,774.5,75.0,0.5,13.95,382.5,693.04,543.87
2018,1,23,15,0,799.0,67.0,0.5,13.9,362.0,670.2,528.74
2018,1,23,15,15,760.5,63.0,0.5,13.9,319.5,605.41,482.12
2018,1,23,15,30,722.0,59.0,0.5,13.9,277.0,541.65,433.86
2018,1,23,15,45,543.0,63.0,0.45,13.35,213.0,411.0,332.17
2018,1,23,16,0,364.0,67.0,0.4,12.8,149.0,288.33,233.76
2018,1,23,16,15,306.5,55.0,0.35,12.5,114.0,227.34,182.39
2018,1,23,16,30,249.0,43.0,0.3,12.2,79.0,172.12,134.19
2018,1,23,16,45,225.5,32.0,0.3,11.95,55.5,137.17,98.8
2018,1,23,17,0,202.0,21.0,0.3,11.7,32.0,97.21,8.33
2018,1,23,17,15,101.0,10.5,0.35,11.5,16.0,35.1,0.0
2018,1,23,17,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.25,6.55,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.3,7.0,7.0,6.37,0.0
2018,1,24,7,45,0.0,17.0,1.35,7.5,17.0,14.97,4.04
2018,1,24,8,0,0.0,27.0,1.4,8.0,27.0,23.8,14.31
2018,1,24,8,15,0.0,38.5,1.55,8.4,38.5,34.23,23.83
2018,1,24,8,30,0.0,50.0,1.7,8.8,50.0,44.98,33.44
2018,1,24,8,45,4.0,70.0,1.9,9.2,71.0,67.1,52.81
2018,1,24,9,0,8.0,90.0,2.1,9.6,92.0,89.76,72.48
2018,1,24,9,15,33.5,115.5,2.2,9.9,127.0,141.63,117.34
2018,1,24,9,30,59.0,141.0,2.3,10.2,162.0,189.63,158.27
2018,1,24,9,45,99.0,158.0,2.35,10.5,197.0,252.23,211.05
2018,1,24,10,0,139.0,175.0,2.4,10.8,232.0,306.17,255.81
2018,1,24,10,15,168.5,186.0,2.55,11.2,260.5,346.73,288.88
2018,1,24,10,30,198.0,197.0,2.7,11.6,289.0,388.85,322.82
2018,1,24,10,45,212.0,208.5,2.85,12.0,311.5,419.51,346.79
2018,1,24,11,0,226.0,220.0,3.0,12.4,334.0,450.27,370.66
2018,1,24,11,15,192.5,230.5,3.2,12.65,329.5,436.94,358.6
2018,1,24,11,30,159.0,241.0,3.4,12.9,325.0,421.87,345.31
2018,1,24,11,45,116.0,238.0,3.6,13.15,300.0,379.6,310.25
2018,1,24,12,0,73.0,235.0,3.8,13.4,275.0,318.62,260.04
2018,1,24,12,15,54.0,227.5,3.95,13.45,257.0,291.55,237.73
2018,1,24,12,30,35.0,220.0,4.1,13.5,239.0,264.53,215.25
2018,1,24,12,45,38.5,217.5,4.2,13.5,238.5,264.8,215.82
2018,1,24,13,0,42.0,215.0,4.3,13.5,238.0,265.08,216.36
2018,1,24,13,15,26.5,186.5,4.3,13.3,201.0,216.67,176.59
2018,1,24,13,30,11.0,158.0,4.3,13.1,164.0,158.1,127.97
2018,1,24,13,45,7.0,148.5,4.3,12.95,152.0,144.89,117.1
2018,1,24,14,0,3.0,139.0,4.3,12.8,140.0,131.95,106.36
2018,1,24,14,15,1.5,111.0,4.1,12.55,111.5,102.38,81.69
2018,1,24,14,30,0.0,83.0,3.9,12.3,83.0,73.78,57.61
2018,1,24,14,45,18.5,83.0,3.75,12.1,90.0,93.37,75.16
2018,1,24,15,0,37.0,83.0,3.6,11.9,97.0,106.35,86.91
2018,1,24,15,15,81.5,86.0,3.6,11.9,112.5,148.57,123.9
2018,1,24,15,30,126.0,89.0,3.6,11.9,128.0,177.58,148.94
2018,1,24,15,45,192.5,86.0,3.45,11.5,135.0,218.48,183.59
2018,1,24,16,0,259.0,83.0,3.3,11.1,142.0,242.26,202.27
2018,1,24,16,15,223.0,68.0,3.4,10.9,111.0,194.46,159.55
2018,1,24,16,30,187.0,53.0,3.5,10.7,80.0,150.29,119.43
2018,1,24,16,45,135.5,37.0,3.6,10.45,53.0,102.84,75.31
2018,1,24,17,0,84.0,21.0,3.7,10.2,26.0,55.31,10.61
2018,1,24,17,15,42.0,10.5,3.65,9.8,13.0,20.23,0.0
2018,1,24,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.25,6.75,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,7.2,13.0,19.64,0.0
2018,1,25,7,45,133.5,26.5,1.35,7.65,41.0,89.14,51.92
2018,1,25,8,0,235.0,41.0,1.4,8.1,69.0,156.01,120.97
2018,1,25,8,15,165.0,45.5,1.6,8.35,69.0,132.25,106.6
2018,1,25,8,30,95.0,50.0,1.8,8.6,69.0,110.19,90.03
2018,1,25,8,45,127.0,75.0,2.0,8.9,107.0,153.65,128.58
2018,1,25,9,0,159.0,100.0,2.2,9.2,145.0,208.13,175.87
2018,1,25,9,15,307.5,106.0,2.3,9.45,209.0,341.21,289.3
2018,1,25,9,30,456.0,112.0,2.4,9.7,273.0,464.59,391.52
2018,1,25,9,45,635.0,93.0,2.5,9.95,342.5,598.67,499.84
2018,1,25,10,0,814.0,74.0,2.6,10.2,412.0,733.74,602.25
2018,1,25,10,15,813.0,80.0,2.7,10.5,438.0,768.79,626.31
2018,1,25,10,30,812.0,86.0,2.8,10.8,464.0,800.86,648.76
2018,1,25,10,45,541.5,141.0,2.85,11.05,398.5,653.9,536.5
2018,1,25,11,0,271.0,196.0,2.9,11.3,333.0,476.85,393.1
2018,1,25,11,15,235.5,202.5,2.95,11.45,324.5,458.07,377.82
2018,1,25,11,30,200.0,209.0,3.0,11.6,316.0,419.34,346.08
2018,1,25,11,45,190.0,216.0,3.1,11.7,319.0,420.67,346.78
2018,1,25,12,0,180.0,223.0,3.2,11.8,322.0,421.17,346.65
2018,1,25,12,15,99.0,188.5,3.25,11.85,243.0,303.56,250.13
2018,1,25,12,30,18.0,154.0,3.3,11.9,164.0,159.92,129.74
2018,1,25,12,45,157.0,177.5,3.35,11.9,262.5,344.12,286.17
2018,1,25,13,0,296.0,201.0,3.4,11.9,361.0,517.82,427.09
2018,1,25,13,15,326.0,203.0,3.4,11.85,375.0,543.88,447.45
2018,1,25,13,30,356.0,205.0,3.4,11.8,389.0,567.78,466.85
2018,1,25,13,45,276.5,184.0,3.45,11.75,323.5,465.06,385.26
2018,1,25,14,0,197.0,163.0,3.5,11.7,258.0,364.96,304.25
2018,1,25,14,15,98.5,101.0,3.35,11.55,148.5,190.11,159.0
2018,1,25,14,30,0.0,39.0,3.2,11.4,39.0,34.4,24.01
2018,1,25,14,45,62.5,73.0,3.1,11.2,96.5,125.01,103.93
2018,1,25,15,0,125.0,107.0,3.0,11.0,154.0,207.04,174.7
2018,1,25,15,15,235.5,105.5,3.0,11.0,182.5,287.48,243.64
2018,1,25,15,30,346.0,104.0,3.0,11.0,211.0,358.53,302.53
2018,1,25,15,45,398.0,87.0,2.4,10.35,193.0,351.64,295.54
2018,1,25,16,0,450.0,70.0,1.8,9.7,175.0,341.92,284.78
2018,1,25,16,15,434.5,60.0,1.7,9.2,144.0,297.86,244.77
2018,1,25,16,30,419.0,50.0,1.6,8.7,113.0,254.5,203.77
2018,1,25,16,45,303.0,39.0,1.5,8.25,76.5,174.04,130.85
2018,1,25,17,0,187.0,28.0,1.4,7.8,40.0,102.56,35.75
2018,1,25,17,15,97.0,15.0,1.4,7.7,21.0,38.42,0.0
2018,1,25,17,30,7.0,2.0,1.4,7.6,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,1.35,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,7,15,76.5,9.0,0.95,5.75,11.5,0.0,0.0
2018,1,26,7,30,153.0,18.0,1.0,6.2,23.0,58.02,0.0
2018,1,26,7,45,295.5,28.0,1.05,6.65,57.5,145.03,89.58
2018,1,26,8,0,438.0,38.0,1.1,7.1,92.0,232.11,180.58
2018,1,26,8,15,524.0,44.5,1.1,7.45,135.0,303.5,245.86
2018,1,26,8,30,610.0,51.0,1.1,7.8,178.0,383.18,315.69
2018,1,26,8,45,664.0,55.0,1.15,8.1,221.5,446.63,370.84
2018,1,26,9,0,718.0,59.0,1.2,8.4,265.0,517.64,429.93
2018,1,26,9,15,753.5,62.0,1.25,8.8,306.0,578.7,478.95
2018,1,26,9,30,789.0,65.0,1.3,9.2,347.0,640.71,526.7
2018,1,26,9,45,814.5,66.5,1.3,9.55,383.0,694.12,564.66
2018,1,26,10,0,840.0,68.0,1.3,9.9,419.0,746.83,601.2
2018,1,26,10,15,856.0,69.5,1.35,10.2,449.5,790.88,631.36
2018,1,26,10,30,872.0,71.0,1.4,10.5,480.0,825.17,654.23
2018,1,26,10,45,884.0,71.5,1.4,10.8,504.0,859.79,676.59
2018,1,26,11,0,896.0,72.0,1.4,11.1,528.0,891.72,696.82
2018,1,26,11,15,902.0,73.0,1.4,11.3,544.5,915.95,711.88
2018,1,26,11,30,908.0,74.0,1.4,11.5,561.0,936.85,724.74
2018,1,26,11,45,910.5,74.5,1.4,11.65,570.0,950.39,732.81
2018,1,26,12,0,913.0,75.0,1.4,11.8,579.0,960.3,738.64
2018,1,26,12,15,899.5,78.5,1.4,11.85,576.0,955.3,734.82
2018,1,26,12,30,886.0,82.0,1.4,11.9,573.0,946.54,728.82
2018,1,26,12,45,825.5,95.5,1.4,11.95,549.0,912.21,705.53
2018,1,26,13,0,765.0,109.0,1.4,12.0,525.0,870.4,677.3
2018,1,26,13,15,746.0,112.0,1.35,11.85,509.0,846.65,661.44
2018,1,26,13,30,727.0,115.0,1.3,11.7,493.0,820.26,643.51
2018,1,26,13,45,671.5,122.0,1.3,11.6,460.5,764.17,604.89
2018,1,26,14,0,616.0,129.0,1.3,11.5,428.0,707.32,565.39
2018,1,26,14,15,614.0,122.5,1.25,11.3,406.0,679.56,546.42
2018,1,26,14,30,612.0,116.0,1.2,11.1,384.0,649.59,525.33
2018,1,26,14,45,604.5,107.0,1.15,10.9,354.5,610.56,496.91
2018,1,26,15,0,597.0,98.0,1.1,10.7,325.0,570.01,466.51
2018,1,26,15,15,477.0,103.0,1.1,10.7,272.5,462.37,382.0
2018,1,26,15,30,357.0,108.0,1.1,10.7,220.0,370.57,307.79
2018,1,26,15,45,276.0,99.0,0.95,9.95,178.0,283.73,236.59
2018,1,26,16,0,195.0,90.0,0.8,9.2,136.0,217.16,180.22
2018,1,26,16,15,165.0,73.5,0.85,8.8,107.0,173.62,142.43
2018,1,26,16,30,135.0,57.0,0.9,8.4,78.0,133.11,106.31
2018,1,26,16,45,101.5,40.5,0.95,8.0,53.5,94.52,70.75
2018,1,26,17,0,68.0,24.0,1.0,7.6,29.0,55.07,21.96
2018,1,26,17,15,44.5,13.5,1.0,7.4,15.5,23.69,0.0
2018,1,26,17,30,21.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,7.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,7,15,56.5,7.5,0.7,5.6,9.5,0.0,0.0
2018,1,27,7,30,113.0,15.0,0.7,6.1,19.0,44.37,0.0
2018,1,27,7,45,150.5,30.0,0.7,6.6,43.5,100.04,63.35
2018,1,27,8,0,188.0,45.0,0.7,7.1,68.0,142.2,110.94
2018,1,27,8,15,254.0,57.5,0.8,7.65,102.5,196.32,159.75
2018,1,27,8,30,320.0,70.0,0.9,8.2,137.0,257.67,213.72
2018,1,27,8,45,512.0,63.5,0.95,8.75,198.5,376.79,314.03
2018,1,27,9,0,704.0,57.0,1.0,9.3,260.0,507.22,419.94
2018,1,27,9,15,730.5,60.5,1.2,9.95,298.5,562.41,464.15
2018,1,27,9,30,757.0,64.0,1.4,10.6,337.0,617.86,507.6
2018,1,27,9,45,799.0,63.5,1.6,11.25,377.0,679.57,553.13
2018,1,27,10,0,841.0,63.0,1.8,11.9,417.0,735.04,593.01
2018,1,27,10,15,856.0,64.0,1.9,12.2,447.0,777.22,622.49
2018,1,27,10,30,871.0,65.0,2.0,12.5,477.0,817.4,650.31
2018,1,27,10,45,880.5,66.5,2.1,12.85,500.5,851.23,673.21
2018,1,27,11,0,890.0,68.0,2.2,13.2,524.0,882.24,694.06
2018,1,27,11,15,895.5,68.5,2.35,13.4,540.0,905.34,710.17
2018,1,27,11,30,901.0,69.0,2.5,13.6,556.0,925.11,724.07
2018,1,27,11,45,904.0,70.0,2.6,13.8,565.5,939.76,734.03
2018,1,27,12,0,907.0,71.0,2.7,14.0,575.0,950.8,741.65
2018,1,27,12,15,907.0,71.5,2.75,14.15,576.5,954.7,744.15
2018,1,27,12,30,907.0,72.0,2.8,14.3,578.0,954.88,744.29
2018,1,27,12,45,836.0,90.5,2.85,14.45,553.0,917.18,718.01
2018,1,27,13,0,765.0,109.0,2.9,14.6,528.0,871.58,686.3
2018,1,27,13,15,675.0,130.5,2.9,14.6,493.5,805.2,639.33
2018,1,27,13,30,585.0,152.0,2.9,14.6,459.0,736.24,589.86
2018,1,27,13,45,677.0,122.0,2.9,14.65,463.5,770.12,616.02
2018,1,27,14,0,769.0,92.0,2.9,14.7,468.0,790.18,631.23
2018,1,27,14,15,807.5,79.5,2.85,14.55,454.5,784.58,628.0
2018,1,27,14,30,846.0,67.0,2.8,14.4,441.0,773.23,620.82
2018,1,27,14,45,826.0,65.0,2.8,14.3,407.0,725.2,586.55
2018,1,27,15,0,806.0,63.0,2.8,14.2,373.0,675.86,550.95
2018,1,27,15,15,778.0,60.0,2.8,14.2,334.0,618.86,508.5
2018,1,27,15,30,750.0,57.0,2.8,14.2,295.0,561.93,463.05
2018,1,27,15,45,685.0,55.5,2.15,13.2,249.0,485.47,400.05
2018,1,27,16,0,620.0,54.0,1.5,12.2,203.0,416.56,341.25
2018,1,27,16,15,528.5,49.0,1.45,11.45,158.0,332.91,270.71
2018,1,27,16,30,437.0,44.0,1.4,10.7,113.0,257.78,205.33
2018,1,27,16,45,336.5,35.0,1.4,10.0,78.0,184.28,139.46
2018,1,27,17,0,236.0,26.0,1.4,9.3,43.0,117.04,58.54
2018,1,27,17,15,129.5,14.5,1.4,9.1,22.5,46.55,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.9,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.45,8.75,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,28,7,15,97.0,9.5,2.1,6.15,13.0,8.64,0.0
2018,1,28,7,30,194.0,19.0,2.1,6.4,26.0,69.98,0.0
2018,1,28,7,45,338.5,28.0,2.05,6.7,62.5,160.54,105.54
2018,1,28,8,0,483.0,37.0,2.0,7.0,99.0,248.39,194.81
2018,1,28,8,15,562.5,43.0,2.0,7.35,142.5,318.71,259.96
2018,1,28,8,30,642.0,49.0,2.0,7.7,186.0,393.3,326.69
2018,1,28,8,45,691.5,53.5,2.0,8.1,230.0,460.46,385.28
2018,1,28,9,0,741.0,58.0,2.0,8.5,274.0,530.79,444.16
2018,1,28,9,15,778.5,60.0,2.1,9.15,316.0,593.14,494.64
2018,1,28,9,30,816.0,62.0,2.2,9.8,358.0,656.54,543.56
2018,1,28,9,45,843.5,63.0,2.3,10.5,396.0,711.99,583.55
2018,1,28,10,0,871.0,64.0,2.4,11.2,434.0,760.04,617.15
2018,1,28,10,15,886.5,65.5,2.45,11.8,465.0,804.41,647.33
2018,1,28,10,30,902.0,67.0,2.5,12.4,496.0,846.71,675.54
2018,1,28,10,45,912.5,68.0,2.55,12.95,520.5,881.69,698.25
2018,1,28,11,0,923.0,69.0,2.6,13.5,545.0,913.79,718.77
2018,1,28,11,15,930.0,69.5,2.65,13.9,562.5,938.98,734.75
2018,1,28,11,30,937.0,70.0,2.7,14.3,580.0,960.76,748.41
2018,1,28,11,45,940.5,70.5,2.75,14.7,589.5,975.71,757.42
2018,1,28,12,0,944.0,71.0,2.8,15.1,599.0,986.92,764.03
2018,1,28,12,15,944.5,71.0,2.8,15.3,600.5,990.83,765.88
2018,1,28,12,30,945.0,71.0,2.8,15.5,602.0,990.87,765.32
2018,1,28,12,45,942.5,71.0,2.8,15.7,595.5,984.21,760.35
2018,1,28,13,0,940.0,71.0,2.8,15.9,589.0,973.73,752.98
2018,1,28,13,15,935.0,70.5,2.8,15.95,575.0,956.57,741.59
2018,1,28,13,30,930.0,70.0,2.8,16.0,561.0,935.82,727.86
2018,1,28,13,45,923.5,69.0,2.75,16.0,540.5,909.64,710.13
2018,1,28,14,0,917.0,68.0,2.7,16.0,520.0,880.23,690.17
2018,1,28,14,15,903.5,67.0,2.65,15.85,491.5,841.95,664.21
2018,1,28,14,30,890.0,66.0,2.6,15.7,463.0,801.23,636.31
2018,1,28,14,45,870.5,64.0,2.55,15.55,428.0,752.49,602.2
2018,1,28,15,0,851.0,62.0,2.5,15.4,393.0,708.43,571.05
2018,1,28,15,15,822.5,59.5,2.5,15.4,352.5,649.78,528.17
2018,1,28,15,30,794.0,57.0,2.5,15.4,312.0,591.09,482.41
2018,1,28,15,45,620.0,53.5,1.9,14.1,235.5,446.0,366.7
2018,1,28,16,0,446.0,50.0,1.3,12.8,159.0,318.83,262.37
2018,1,28,16,15,354.0,42.5,1.25,12.1,118.0,240.89,196.6
2018,1,28,16,30,262.0,35.0,1.2,11.4,77.0,172.24,137.14
2018,1,28,16,45,213.5,27.0,1.2,10.7,54.0,129.32,97.64
2018,1,28,17,0,165.0,19.0,1.2,10.0,31.0,88.59,47.81
2018,1,28,17,15,90.5,10.5,1.2,9.8,16.5,32.96,0.0
2018,1,28,17,30,16.0,2.0,1.2,9.6,2.0,0.0,0.0
2018,1,28,17,45,8.0,1.0,1.2,9.45,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.0,2.4,7.45,3.0,2.73,0.0
2018,1,29,7,30,4.0,6.0,2.4,7.7,6.0,6.54,0.0
2018,1,29,7,45,2.0,13.0,2.4,8.0,13.0,12.09,3.41
2018,1,29,8,0,0.0,20.0,2.4,8.3,20.0,17.59,9.26
2018,1,29,8,15,0.0,27.5,2.45,8.7,27.5,24.21,15.28
2018,1,29,8,30,0.0,35.0,2.5,9.1,35.0,30.84,21.22
2018,1,29,8,45,0.0,52.5,2.55,9.55,52.5,46.36,34.79
2018,1,29,9,0,0.0,70.0,2.6,10.0,70.0,62.98,49.17
2018,1,29,9,15,7.0,95.5,2.6,10.6,98.0,92.89,74.92
2018,1,29,9,30,14.0,121.0,2.6,11.2,126.0,123.95,101.25
2018,1,29,9,45,9.0,126.5,2.65,11.8,130.0,125.34,101.85
2018,1,29,10,0,4.0,132.0,2.7,12.4,134.0,126.53,102.25
2018,1,29,10,15,16.0,159.5,2.7,13.0,167.0,164.72,134.09
2018,1,29,10,30,28.0,187.0,2.7,13.6,200.0,218.25,177.9
2018,1,29,10,45,73.0,210.0,2.75,14.15,247.0,284.48,232.41
2018,1,29,11,0,118.0,233.0,2.8,14.7,294.0,369.59,300.51
2018,1,29,11,15,103.0,233.5,2.7,15.05,288.0,341.38,276.76
2018,1,29,11,30,88.0,234.0,2.6,15.4,282.0,328.88,265.8
2018,1,29,11,45,100.0,233.5,2.55,15.7,289.0,339.9,274.5
2018,1,29,12,0,112.0,233.0,2.5,16.0,296.0,368.72,296.88
2018,1,29,12,15,144.5,241.5,2.35,15.8,323.0,410.26,330.0
2018,1,29,12,30,177.0,250.0,2.2,15.6,350.0,451.47,362.38
2018,1,29,12,45,101.5,224.0,2.1,15.4,281.0,347.69,279.68
2018,1,29,13,0,26.0,198.0,2.0,15.2,212.0,228.18,182.91
2018,1,29,13,15,37.0,197.0,1.9,15.0,217.0,237.22,191.23
2018,1,29,13,30,48.0,196.0,1.8,14.8,222.0,245.97,198.89
2018,1,29,13,45,61.0,198.5,1.7,14.55,230.0,260.28,211.09
2018,1,29,14,0,74.0,201.0,1.6,14.3,238.0,274.16,222.89
2018,1,29,14,15,208.5,187.5,1.75,14.25,283.0,383.56,314.34
2018,1,29,14,30,343.0,174.0,1.9,14.2,328.0,483.59,395.5
2018,1,29,14,45,250.0,169.5,2.05,14.2,277.5,395.45,324.66
2018,1,29,15,0,157.0,165.0,2.2,14.2,227.0,300.57,247.75
2018,1,29,15,15,161.5,147.5,2.2,14.2,205.5,277.19,229.38
2018,1,29,15,30,166.0,130.0,2.2,14.2,184.0,253.14,209.73
2018,1,29,15,45,161.0,113.0,1.7,13.35,159.5,223.45,184.98
2018,1,29,16,0,156.0,96.0,1.2,12.5,135.0,194.01,159.79
2018,1,29,16,15,132.5,78.5,1.2,11.9,107.0,155.23,126.26
2018,1,29,16,30,109.0,61.0,1.2,11.3,79.0,118.78,94.13
2018,1,29,16,45,100.0,44.0,1.15,10.7,56.5,97.5,73.7
2018,1,29,17,0,91.0,27.0,1.1,10.1,34.0,67.33,38.41
2018,1,29,17,15,61.0,16.0,1.1,9.85,19.0,30.4,0.0
2018,1,29,17,30,31.0,5.0,1.1,9.6,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,9.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,7,15,75.0,9.0,1.15,7.8,12.0,24.35,0.0
2018,1,30,7,30,150.0,18.0,1.3,8.4,24.0,57.07,0.0
2018,1,30,7,45,294.5,27.5,1.45,9.0,59.5,146.69,99.72
2018,1,30,8,0,439.0,37.0,1.6,9.6,95.0,231.19,180.32
2018,1,30,8,15,378.0,55.0,1.6,10.05,118.5,249.52,202.25
2018,1,30,8,30,317.0,73.0,1.6,10.5,142.0,259.23,214.24
2018,1,30,8,45,323.0,89.0,1.6,10.95,172.5,298.3,248.64
2018,1,30,9,0,329.0,105.0,1.6,11.4,203.0,337.3,281.52
2018,1,30,9,15,346.5,119.0,1.65,12.05,235.0,381.24,317.29
2018,1,30,9,30,364.0,133.0,1.7,12.7,267.0,425.88,352.52
2018,1,30,9,45,389.5,143.5,1.7,13.35,300.0,472.83,388.63
2018,1,30,10,0,415.0,154.0,1.7,14.0,333.0,520.58,424.39
2018,1,30,10,15,468.0,154.0,1.7,14.45,369.5,578.82,468.27
2018,1,30,10,30,521.0,154.0,1.7,14.9,406.0,638.73,512.28
2018,1,30,10,45,599.5,139.5,1.7,15.35,443.0,712.06,565.02
2018,1,30,11,0,678.0,125.0,1.7,15.8,480.0,780.73,611.91
2018,1,30,11,15,787.5,101.0,1.7,16.15,525.5,860.06,665.36
2018,1,30,11,30,897.0,77.0,1.7,16.5,571.0,935.26,714.51
2018,1,30,11,45,865.0,87.0,1.65,16.85,570.0,938.12,713.45
2018,1,30,12,0,833.0,97.0,1.6,17.2,569.0,927.29,704.19
2018,1,30,12,15,862.0,90.5,1.6,17.45,580.0,949.94,718.72
2018,1,30,12,30,891.0,84.0,1.6,17.7,591.0,959.19,723.96
2018,1,30,12,45,874.0,86.0,1.55,17.95,579.0,941.66,710.94
2018,1,30,13,0,857.0,88.0,1.5,18.2,567.0,930.27,702.51
2018,1,30,13,15,889.5,79.5,1.5,18.25,566.0,929.2,702.31
2018,1,30,13,30,922.0,71.0,1.5,18.3,565.0,932.97,705.39
2018,1,30,13,45,914.0,70.0,1.55,18.35,544.0,905.63,688.32
2018,1,30,14,0,906.0,69.0,1.6,18.4,523.0,875.14,669.36
2018,1,30,14,15,872.0,70.5,1.6,18.25,488.0,823.26,635.32
2018,1,30,14,30,838.0,72.0,1.6,18.1,453.0,777.44,605.2
2018,1,30,14,45,840.0,67.5,1.6,17.95,425.0,743.17,582.77
2018,1,30,15,0,842.0,63.0,1.6,17.8,397.0,705.93,557.68
2018,1,30,15,15,818.5,60.5,1.6,17.8,358.0,650.91,518.74
2018,1,30,15,30,795.0,58.0,1.6,17.8,319.0,595.43,476.89
2018,1,30,15,45,716.0,58.5,1.3,16.5,269.5,510.45,410.83
2018,1,30,16,0,637.0,59.0,1.0,15.2,220.0,434.33,349.52
2018,1,30,16,15,496.5,56.0,1.0,14.65,166.5,327.35,262.65
2018,1,30,16,30,356.0,53.0,1.0,14.1,113.0,231.62,182.89
2018,1,30,16,45,355.5,40.0,1.0,13.5,84.5,197.59,149.7
2018,1,30,17,0,355.0,27.0,1.0,12.9,56.0,159.98,98.92
2018,1,30,17,15,204.0,16.5,1.0,12.8,30.5,68.19,0.0
2018,1,30,17,30,53.0,6.0,1.0,12.7,5.0,0.0,0.0
2018,1,30,17,45,26.5,3.0,1.0,12.55,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,7,15,120.5,9.5,1.35,7.65,15.0,34.57,0.0
2018,1,31,7,30,241.0,19.0,1.5,8.4,30.0,94.32,0.0
2018,1,31,7,45,392.0,27.0,1.6,9.15,69.5,178.25,123.24
2018,1,31,8,0,543.0,35.0,1.7,9.9,109.0,265.64,206.87
2018,1,31,8,15,617.0,40.5,1.65,10.3,154.0,336.99,271.77
2018,1,31,8,30,691.0,46.0,1.6,10.7,199.0,415.06,339.94
2018,1,31,8,45,737.0,49.5,1.5,11.1,244.0,481.69,396.41
2018,1,31,9,0,783.0,53.0,1.4,11.5,289.0,551.11,452.47
2018,1,31,9,15,812.5,55.5,1.45,12.05,330.5,610.94,499.43
2018,1,31,9,30,842.0,58.0,1.5,12.6,372.0,665.4,539.65
2018,1,31,9,45,804.5,70.5,1.6,13.15,394.5,694.6,559.55
2018,1,31,10,0,767.0,83.0,1.7,13.7,417.0,712.08,570.76
2018,1,31,10,15,755.5,91.5,1.8,14.05,439.5,740.3,590.23
2018,1,31,10,30,744.0,100.0,1.9,14.4,462.0,769.95,610.49
2018,1,31,10,45,834.0,84.5,2.0,14.8,509.0,845.9,663.47
2018,1,31,11,0,924.0,69.0,2.1,15.2,556.0,918.03,712.24
2018,1,31,11,15,931.5,69.5,2.15,15.5,573.5,943.93,728.24
2018,1,31,11,30,939.0,70.0,2.2,15.8,591.0,966.42,742.43
2018,1,31,11,45,941.0,70.5,2.25,16.1,600.0,980.18,750.77
2018,1,31,12,0,943.0,71.0,2.3,16.4,609.0,990.15,756.76
2018,1,31,12,15,941.0,72.0,2.35,16.65,610.0,993.12,758.34
2018,1,31,12,30,939.0,73.0,2.4,16.9,611.0,992.19,757.52
2018,1,31,12,45,905.5,80.5,2.45,17.15,595.0,965.89,739.64
2018,1,31,13,0,872.0,88.0,2.5,17.4,579.0,945.7,726.23
2018,1,31,13,15,814.0,99.5,2.5,17.5,549.5,894.94,691.56
2018,1,31,13,30,756.0,111.0,2.5,17.6,520.0,847.39,659.1
2018,1,31,13,45,766.5,102.0,2.5,17.7,503.0,824.38,643.76
2018,1,31,14,0,777.0,93.0,2.5,17.8,486.0,803.44,629.7
2018,1,31,14,15,791.0,83.0,2.4,17.65,464.0,780.51,614.08
2018,1,31,14,30,805.0,73.0,2.3,17.5,442.0,753.6,595.57
2018,1,31,14,45,807.5,67.5,2.15,17.4,414.0,719.61,571.36
2018,1,31,15,0,810.0,62.0,2.0,17.3,386.0,682.7,544.83
2018,1,31,15,15,770.5,62.0,2.0,17.3,345.5,621.13,500.22
2018,1,31,15,30,731.0,62.0,2.0,17.3,305.0,560.43,453.43
2018,1,31,15,45,645.5,63.0,1.55,16.0,256.5,478.0,387.95
2018,1,31,16,0,560.0,64.0,1.1,14.7,208.0,399.21,323.61
2018,1,31,16,15,454.5,59.0,1.15,14.1,161.0,310.68,250.89
2018,1,31,16,30,349.0,54.0,1.2,13.5,114.0,229.98,182.69
2018,1,31,16,45,295.5,42.5,1.25,12.85,82.5,176.68,134.95
2018,1,31,17,0,242.0,31.0,1.3,12.2,51.0,129.06,83.38
2018,1,31,17,15,140.0,18.0,1.3,12.05,28.0,53.02,0.0
2018,1,31,17,30,38.0,5.0,1.3,11.9,5.0,4.55,0.0
2018,1,31,17,45,19.0,2.5,1.3,11.75,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,1,7,15,57.0,9.0,1.2,8.9,12.0,20.43,0.0
2018,2,1,7,30,114.0,18.0,1.4,9.6,24.0,58.56,0.0
2018,2,1,7,45,174.0,33.0,1.55,10.25,52.0,111.63,77.92
2018,2,1,8,0,234.0,48.0,1.7,10.9,80.0,162.09,126.66
2018,2,1,8,15,284.0,61.5,1.65,11.4,115.0,213.27,172.69
2018,2,1,8,30,334.0,75.0,1.6,11.9,150.0,269.8,222.19
