Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.3,7.75,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,4,14,5,45,114.0,16.0,1.35,9.0,24.5,14.55,0.0
2018,4,14,6,0,217.0,30.0,1.4,9.6,47.0,23.65,11.22
2018,4,14,6,15,330.0,41.5,1.5,10.2,89.5,50.3,28.05
2018,4,14,6,30,443.0,53.0,1.6,10.8,132.0,97.16,58.07
2018,4,14,6,45,515.5,61.5,1.7,11.45,182.5,148.89,98.86
2018,4,14,7,0,588.0,70.0,1.8,12.1,233.0,209.64,150.63
2018,4,14,7,15,636.5,76.0,1.7,12.7,286.0,269.49,203.56
2018,4,14,7,30,685.0,82.0,1.6,13.3,339.0,334.55,260.12
2018,4,14,7,45,719.5,86.5,1.5,13.95,391.5,397.08,313.24
2018,4,14,8,0,754.0,91.0,1.4,14.6,444.0,462.57,366.55
2018,4,14,8,15,779.5,94.5,1.3,15.3,494.5,524.17,414.58
2018,4,14,8,30,805.0,98.0,1.2,16.0,545.0,586.75,461.12
2018,4,14,8,45,824.0,101.0,1.15,16.65,591.5,645.26,503.06
2018,4,14,9,0,843.0,104.0,1.1,17.3,638.0,703.36,543.02
2018,4,14,9,15,859.5,105.5,1.0,17.9,680.5,757.3,577.04
2018,4,14,9,30,876.0,107.0,0.9,18.5,723.0,804.36,604.38
2018,4,14,9,45,890.0,107.0,0.85,19.05,760.0,851.1,631.6
2018,4,14,10,0,904.0,107.0,0.8,19.6,797.0,895.74,656.76
2018,4,14,10,15,913.0,108.0,0.8,19.9,827.0,934.58,679.28
2018,4,14,10,30,922.0,109.0,0.8,20.2,857.0,970.5,699.74
2018,4,14,10,45,928.0,109.5,0.85,20.5,879.5,999.91,717.05
2018,4,14,11,0,934.0,110.0,0.9,20.8,902.0,1025.86,732.27
2018,4,14,11,15,937.5,111.0,0.95,20.95,916.5,1046.26,744.56
2018,4,14,11,30,941.0,112.0,1.0,21.1,931.0,1062.85,754.67
2018,4,14,11,45,942.0,112.0,1.05,21.3,937.0,1071.99,760.22
2018,4,14,12,0,943.0,112.0,1.1,21.5,943.0,1077.13,763.56
2018,4,14,12,15,942.0,112.5,1.25,21.55,941.0,1076.76,766.11
2018,4,14,12,30,941.0,113.0,1.4,21.6,939.0,1072.37,766.2
2018,4,14,12,45,938.5,112.5,1.5,21.7,929.0,1061.45,761.19
2018,4,14,13,0,936.0,112.0,1.6,21.8,919.0,1046.62,753.79
2018,4,14,13,15,932.0,111.5,1.75,21.75,901.0,1026.5,744.2
2018,4,14,13,30,928.0,111.0,1.9,21.7,883.0,1002.69,732.06
2018,4,14,13,45,921.5,110.0,2.0,21.7,857.5,972.5,714.8
2018,4,14,14,0,915.0,109.0,2.1,21.7,832.0,939.02,695.21
2018,4,14,14,15,906.5,107.0,2.2,21.5,799.5,899.68,671.95
2018,4,14,14,30,898.0,105.0,2.3,21.3,767.0,857.57,646.41
2018,4,14,14,45,886.5,103.0,2.4,21.15,728.0,810.57,616.89
2018,4,14,15,0,875.0,101.0,2.5,21.0,689.0,761.5,585.34
2018,4,14,15,15,859.5,98.5,2.5,21.0,645.0,711.4,550.94
2018,4,14,15,30,844.0,96.0,2.5,21.0,601.0,655.42,509.99
2018,4,14,15,45,822.0,93.0,2.7,20.4,552.0,594.24,465.84
2018,4,14,16,0,800.0,90.0,2.9,19.8,503.0,533.26,419.83
2018,4,14,16,15,769.5,87.0,2.9,19.15,451.0,468.69,368.68
2018,4,14,16,30,739.0,84.0,2.9,18.5,399.0,405.95,317.07
2018,4,14,16,45,696.5,79.5,2.9,17.9,345.5,338.86,260.4
2018,4,14,17,0,654.0,75.0,2.9,17.3,292.0,276.3,205.99
2018,4,14,17,15,553.5,71.0,2.85,16.45,232.0,204.71,145.82
2018,4,14,17,30,453.0,67.0,2.8,15.6,172.0,145.2,97.1
2018,4,14,17,45,365.5,56.5,2.75,14.8,127.5,91.87,55.91
2018,4,14,18,0,278.0,46.0,2.7,14.0,83.0,51.68,29.63
2018,4,14,18,15,175.0,31.0,2.7,13.6,50.5,24.32,12.5
2018,4,14,18,30,72.0,16.0,2.7,13.2,18.0,14.55,0.0
2018,4,14,18,45,36.0,8.0,2.7,12.8,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.45,9.6,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.6,9.8,3.0,0.0,0.0
2018,4,15,5,45,37.0,16.5,2.75,10.0,19.0,15.01,0.0
2018,4,15,6,0,67.0,30.0,2.9,10.2,35.0,24.08,12.48
2018,4,15,6,15,205.5,45.5,3.05,10.65,79.5,47.12,28.5
2018,4,15,6,30,344.0,61.0,3.2,11.1,124.0,92.22,58.15
2018,4,15,6,45,468.5,66.5,3.35,11.55,181.5,145.9,98.65
2018,4,15,7,0,593.0,72.0,3.5,12.0,239.0,213.2,154.15
2018,4,15,7,15,642.5,78.0,3.6,12.4,293.0,273.68,208.38
2018,4,15,7,30,692.0,84.0,3.7,12.8,347.0,339.49,266.83
2018,4,15,7,45,640.0,106.0,3.75,13.25,376.5,383.25,307.28
2018,4,15,8,0,588.0,128.0,3.8,13.7,406.0,419.71,339.62
2018,4,15,8,15,699.0,114.5,3.9,14.05,480.0,501.76,406.87
2018,4,15,8,30,810.0,101.0,4.0,14.4,554.0,593.0,479.81
2018,4,15,8,45,827.0,105.0,4.1,14.75,600.5,651.47,525.29
2018,4,15,9,0,844.0,109.0,4.2,15.1,647.0,709.33,569.19
2018,4,15,9,15,857.0,112.0,4.3,15.3,688.5,762.28,608.09
2018,4,15,9,30,870.0,115.0,4.4,15.5,730.0,813.63,644.27
2018,4,15,9,45,874.0,119.5,4.55,15.75,763.5,857.3,674.74
2018,4,15,10,0,878.0,124.0,4.7,16.0,797.0,890.63,697.65
2018,4,15,10,15,891.0,122.5,4.8,16.1,827.5,929.6,724.66
2018,4,15,10,30,904.0,121.0,4.9,16.2,858.0,965.93,749.68
2018,4,15,10,45,909.5,122.5,4.95,16.3,880.0,995.38,769.44
2018,4,15,11,0,915.0,124.0,5.0,16.4,902.0,1021.41,786.85
2018,4,15,11,15,917.5,124.0,5.1,16.4,915.0,1039.39,799.47
2018,4,15,11,30,920.0,124.0,5.2,16.4,928.0,1053.61,809.65
2018,4,15,11,45,921.5,124.0,5.3,16.35,934.0,1063.0,816.79
2018,4,15,12,0,923.0,124.0,5.4,16.3,940.0,1068.49,821.39
2018,4,15,12,15,921.5,124.0,5.55,16.25,937.0,1067.03,821.71
2018,4,15,12,30,920.0,124.0,5.7,16.2,934.0,1061.64,819.42
2018,4,15,12,45,916.5,123.5,5.8,16.1,923.0,1049.85,812.53
2018,4,15,13,0,913.0,123.0,5.9,16.0,912.0,1034.27,803.05
2018,4,15,13,15,906.0,122.5,5.95,15.8,892.5,1011.6,788.55
2018,4,15,13,30,899.0,122.0,6.0,15.6,873.0,985.46,771.59
2018,4,15,13,45,889.5,122.0,6.1,15.4,846.5,954.22,751.2
2018,4,15,14,0,880.0,122.0,6.2,15.2,820.0,919.97,728.47
2018,4,15,14,15,806.5,145.0,6.2,14.9,765.0,859.48,685.87
2018,4,15,14,30,733.0,168.0,6.2,14.6,710.0,796.1,640.59
2018,4,15,14,45,548.0,216.0,6.2,14.25,609.5,663.49,537.74
2018,4,15,15,0,363.0,264.0,6.2,13.9,509.0,538.05,437.7
2018,4,15,15,15,248.0,218.5,6.2,13.9,381.0,394.14,322.71
2018,4,15,15,30,133.0,173.0,6.2,13.9,253.0,253.58,207.56
2018,4,15,15,45,69.0,151.5,6.05,13.2,193.0,187.02,152.38
2018,4,15,16,0,5.0,130.0,5.9,12.5,133.0,118.65,95.02
2018,4,15,16,15,26.5,140.5,5.8,12.15,152.5,141.62,114.9
2018,4,15,16,30,48.0,151.0,5.7,11.8,172.0,158.59,129.35
2018,4,15,16,45,195.0,129.5,5.55,11.5,197.0,195.78,158.46
2018,4,15,17,0,342.0,108.0,5.4,11.2,222.0,209.67,164.7
2018,4,15,17,15,289.5,93.5,5.1,10.8,178.5,159.36,120.83
2018,4,15,17,30,237.0,79.0,4.8,10.4,135.0,113.86,82.06
2018,4,15,17,45,191.5,62.0,4.55,10.05,100.0,76.28,51.42
2018,4,15,18,0,146.0,45.0,4.3,9.7,65.0,44.75,28.11
2018,4,15,18,15,90.0,29.5,4.1,9.45,40.0,23.78,12.85
2018,4,15,18,30,34.0,14.0,3.9,9.2,15.0,12.73,0.0
2018,4,15,18,45,17.0,7.0,3.75,8.95,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,7.3,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,16,5,45,2.5,4.0,1.35,7.85,4.0,3.64,0.0
2018,4,16,6,0,0.0,6.0,1.4,8.1,6.0,5.26,0.0
2018,4,16,6,15,0.0,9.0,1.6,8.35,9.0,7.9,1.08
2018,4,16,6,30,0.0,12.0,1.8,8.6,12.0,10.53,3.51
2018,4,16,6,45,0.0,17.0,2.05,8.85,17.0,14.94,7.44
2018,4,16,7,0,0.0,22.0,2.3,9.1,22.0,19.35,11.33
2018,4,16,7,15,0.0,25.0,2.45,9.25,25.0,22.0,13.64
2018,4,16,7,30,0.0,28.0,2.6,9.4,28.0,24.66,15.91
2018,4,16,7,45,11.5,48.0,2.75,9.5,53.5,48.15,36.15
2018,4,16,8,0,23.0,68.0,2.9,9.6,79.0,72.67,57.21
2018,4,16,8,15,76.5,153.5,3.05,9.65,195.5,188.18,155.1
2018,4,16,8,30,130.0,239.0,3.2,9.7,312.0,307.86,253.57
2018,4,16,8,45,103.0,256.5,3.3,9.75,317.5,307.72,252.4
2018,4,16,9,0,76.0,274.0,3.4,9.8,323.0,311.85,254.76
2018,4,16,9,15,49.5,212.5,3.55,9.85,245.0,235.87,192.48
2018,4,16,9,30,23.0,151.0,3.7,9.9,167.0,158.4,128.09
2018,4,16,9,45,14.5,146.5,3.8,9.9,157.0,148.31,119.37
2018,4,16,10,0,6.0,142.0,3.9,9.9,147.0,132.3,105.61
2018,4,16,10,15,13.0,203.0,3.95,9.9,213.5,195.2,157.43
2018,4,16,10,30,20.0,264.0,4.0,9.9,280.0,259.54,209.48
2018,4,16,10,45,40.0,302.0,4.1,9.95,335.5,328.11,264.68
2018,4,16,11,0,60.0,340.0,4.2,10.0,391.0,387.13,311.59
2018,4,16,11,15,44.0,314.5,4.2,10.0,352.5,346.86,278.97
2018,4,16,11,30,28.0,289.0,4.2,10.0,314.0,306.03,245.98
2018,4,16,11,45,41.5,338.5,4.25,10.0,375.5,370.13,297.18
2018,4,16,12,0,55.0,388.0,4.3,10.0,437.0,434.89,347.92
2018,4,16,12,15,130.5,386.0,4.3,10.0,501.5,524.78,420.01
2018,4,16,12,30,206.0,384.0,4.3,10.0,566.0,597.61,477.88
2018,4,16,12,45,281.0,385.0,4.25,10.0,630.5,686.27,546.16
2018,4,16,13,0,356.0,386.0,4.2,10.0,695.0,756.4,599.57
2018,4,16,13,15,221.0,363.0,4.2,9.95,553.5,595.16,475.7
2018,4,16,13,30,86.0,340.0,4.2,9.9,412.0,409.95,329.96
2018,4,16,13,45,172.0,355.5,4.2,9.9,494.0,515.83,416.02
2018,4,16,14,0,258.0,371.0,4.2,9.9,576.0,614.98,493.91
2018,4,16,14,15,255.0,350.5,4.2,9.85,546.5,581.1,468.31
2018,4,16,14,30,252.0,330.0,4.2,9.8,517.0,546.55,442.6
2018,4,16,14,45,304.5,293.0,4.2,9.8,507.5,538.15,438.38
2018,4,16,15,0,357.0,256.0,4.2,9.8,498.0,524.66,429.75
2018,4,16,15,15,519.0,200.5,4.2,9.8,527.0,573.21,470.89
2018,4,16,15,30,681.0,145.0,4.2,9.8,556.0,599.3,492.95
2018,4,16,15,45,663.5,136.0,4.15,9.7,510.0,542.39,446.9
2018,4,16,16,0,646.0,127.0,4.1,9.6,464.0,485.68,400.22
2018,4,16,16,15,701.0,104.5,3.95,9.45,436.0,450.96,369.74
2018,4,16,16,30,756.0,82.0,3.8,9.3,408.0,409.1,331.44
2018,4,16,16,45,711.0,77.0,3.65,9.2,352.0,339.65,269.74
2018,4,16,17,0,666.0,72.0,3.5,9.1,296.0,275.18,211.24
2018,4,16,17,15,554.0,69.5,3.15,8.75,234.0,201.88,147.64
2018,4,16,17,30,442.0,67.0,2.8,8.4,172.0,142.03,97.58
2018,4,16,17,45,400.0,55.0,2.5,8.1,132.0,95.04,58.76
2018,4,16,18,0,358.0,43.0,2.2,7.8,92.0,53.45,30.09
2018,4,16,18,15,221.5,29.5,2.05,7.55,55.5,23.13,12.87
2018,4,16,18,30,85.0,16.0,1.9,7.3,19.0,14.55,0.0
2018,4,16,18,45,42.5,8.0,1.8,7.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.65,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,5.0,5.0,4.55,0.0
2018,4,17,5,45,144.5,19.5,1.2,5.35,31.5,17.74,0.0
2018,4,17,6,0,261.0,34.0,1.3,5.7,58.0,26.73,16.27
2018,4,17,6,15,365.5,45.5,1.35,6.1,102.5,56.53,32.64
2018,4,17,6,30,470.0,57.0,1.4,6.5,147.0,105.07,64.7
2018,4,17,6,45,535.0,66.5,1.5,6.9,198.5,158.29,107.93
2018,4,17,7,0,600.0,76.0,1.6,7.3,250.0,219.55,161.38
2018,4,17,7,15,648.5,82.0,1.65,7.9,304.0,280.2,215.81
2018,4,17,7,30,697.0,88.0,1.7,8.5,358.0,346.02,273.99
2018,4,17,7,45,731.5,92.5,1.75,9.1,411.5,409.23,328.89
2018,4,17,8,0,766.0,97.0,1.8,9.7,465.0,475.15,384.14
2018,4,17,8,15,791.0,101.0,1.85,10.25,516.0,537.7,434.94
2018,4,17,8,30,816.0,105.0,1.9,10.8,567.0,600.97,484.49
2018,4,17,8,45,835.0,107.5,1.9,11.35,614.0,659.36,528.43
2018,4,17,9,0,854.0,110.0,1.9,11.9,661.0,717.3,570.53
2018,4,17,9,15,870.0,112.0,1.85,12.3,704.0,771.7,607.78
2018,4,17,9,30,886.0,114.0,1.8,12.7,747.0,818.96,638.07
2018,4,17,9,45,899.0,114.5,1.75,13.1,783.5,865.56,667.34
2018,4,17,10,0,912.0,115.0,1.7,13.5,820.0,909.94,694.5
2018,4,17,10,15,918.5,116.5,1.65,13.75,849.0,947.08,716.7
2018,4,17,10,30,925.0,118.0,1.6,14.0,878.0,981.11,736.59
2018,4,17,10,45,929.5,120.0,1.6,14.3,900.0,1010.46,753.84
2018,4,17,11,0,934.0,122.0,1.6,14.6,922.0,1036.28,768.75
2018,4,17,11,15,937.0,122.5,1.55,14.85,936.0,1055.43,778.68
2018,4,17,11,30,940.0,123.0,1.5,15.1,950.0,1070.75,786.24
2018,4,17,11,45,941.0,124.0,1.5,15.3,956.5,1080.69,791.49
2018,4,17,12,0,942.0,125.0,1.5,15.5,963.0,1086.64,794.41
2018,4,17,12,15,941.5,124.5,1.5,15.65,960.5,1085.55,793.19
2018,4,17,12,30,941.0,124.0,1.5,15.8,958.0,1080.46,789.67
2018,4,17,12,45,938.5,124.0,1.5,15.95,948.0,1069.91,782.88
2018,4,17,13,0,936.0,124.0,1.5,16.1,938.0,1055.46,773.79
2018,4,17,13,15,929.5,124.0,1.45,16.15,919.0,1033.33,759.36
2018,4,17,13,30,923.0,124.0,1.4,16.2,900.0,1007.63,742.81
2018,4,17,13,45,913.5,124.5,1.4,16.2,873.5,976.26,723.6
2018,4,17,14,0,904.0,125.0,1.4,16.2,847.0,941.79,702.33
2018,4,17,14,15,894.5,123.0,1.4,16.15,813.5,901.92,677.48
2018,4,17,14,30,885.0,121.0,1.4,16.1,780.0,859.4,650.63
2018,4,17,14,45,866.5,119.5,1.45,16.05,737.5,813.88,622.01
2018,4,17,15,0,848.0,118.0,1.5,16.0,695.0,760.25,587.2
2018,4,17,15,15,836.0,114.5,1.5,16.0,652.5,707.96,550.76
2018,4,17,15,30,824.0,111.0,1.5,16.0,610.0,654.29,511.76
2018,4,17,15,45,799.0,105.5,1.7,15.7,557.5,589.83,465.34
2018,4,17,16,0,774.0,100.0,1.9,15.4,505.0,525.97,417.17
2018,4,17,16,15,743.5,94.5,1.85,15.05,452.0,460.18,364.54
2018,4,17,16,30,713.0,89.0,1.8,14.7,399.0,396.33,311.62
2018,4,17,16,45,663.0,82.5,1.75,14.4,341.5,326.77,252.77
2018,4,17,17,0,613.0,76.0,1.7,14.1,284.0,262.29,196.84
2018,4,17,17,15,552.0,69.5,1.6,13.25,232.5,200.65,143.54
2018,4,17,17,30,491.0,63.0,1.5,12.4,181.0,146.16,97.2
2018,4,17,17,45,415.5,55.0,1.45,11.6,138.0,96.19,58.26
2018,4,17,18,0,340.0,47.0,1.4,10.8,95.0,54.14,30.93
2018,4,17,18,15,221.5,33.0,1.45,10.35,59.0,25.87,15.22
2018,4,17,18,30,103.0,19.0,1.5,9.9,23.0,17.28,0.0
2018,4,17,18,45,51.5,9.5,1.6,9.5,11.5,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.2,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.45,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,1.1,7.7,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,1.2,8.05,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.3,8.4,8.0,7.02,0.47
2018,4,18,6,45,0.0,17.5,1.45,8.75,17.5,15.38,7.86
2018,4,18,7,0,0.0,27.0,1.6,9.1,27.0,23.76,15.22
2018,4,18,7,15,0.0,28.5,1.55,9.3,28.5,25.1,16.35
2018,4,18,7,30,0.0,30.0,1.5,9.5,30.0,26.43,17.46
2018,4,18,7,45,0.0,36.5,1.5,9.7,36.5,32.19,22.37
2018,4,18,8,0,0.0,43.0,1.5,9.9,43.0,37.96,27.23
2018,4,18,8,15,0.0,67.0,1.5,10.25,67.0,59.26,45.31
2018,4,18,8,30,0.0,91.0,1.5,10.6,91.0,80.64,63.17
2018,4,18,8,45,0.0,94.0,1.5,10.9,94.0,83.35,65.14
2018,4,18,9,0,0.0,97.0,1.5,11.2,97.0,86.07,67.15
2018,4,18,9,15,3.5,134.0,1.5,11.5,136.5,122.23,96.98
2018,4,18,9,30,7.0,171.0,1.5,11.8,176.0,159.1,126.83
2018,4,18,9,45,36.5,238.0,1.5,12.1,266.0,254.6,203.89
2018,4,18,10,0,66.0,305.0,1.5,12.4,356.0,348.0,276.63
2018,4,18,10,15,165.5,346.5,1.55,12.65,481.0,493.81,388.97
2018,4,18,10,30,265.0,388.0,1.6,12.9,606.0,646.81,501.22
2018,4,18,10,45,252.5,403.5,1.6,13.1,615.5,659.2,507.33
2018,4,18,11,0,240.0,419.0,1.6,13.3,625.0,655.55,503.56
2018,4,18,11,15,252.0,423.5,1.7,13.45,643.0,691.6,529.39
2018,4,18,11,30,264.0,428.0,1.8,13.6,661.0,712.35,544.18
2018,4,18,11,45,206.0,436.5,1.85,13.75,619.0,650.76,498.69
2018,4,18,12,0,148.0,445.0,1.9,13.9,577.0,602.38,462.51
2018,4,18,12,15,112.5,425.5,2.0,14.05,525.5,546.38,421.5
2018,4,18,12,30,77.0,406.0,2.1,14.2,474.0,474.19,367.9
2018,4,18,12,45,96.0,403.5,2.15,14.35,487.5,489.55,380.54
2018,4,18,13,0,115.0,401.0,2.2,14.5,501.0,519.09,403.0
2018,4,18,13,15,138.0,409.0,2.3,14.6,527.0,546.65,424.21
2018,4,18,13,30,161.0,417.0,2.4,14.7,553.0,572.56,444.16
2018,4,18,13,45,241.5,385.0,2.5,14.8,582.0,621.54,482.98
2018,4,18,14,0,322.0,353.0,2.6,14.9,611.0,651.49,507.63
2018,4,18,14,15,377.0,323.0,2.65,14.8,613.5,655.61,512.98
2018,4,18,14,30,432.0,293.0,2.7,14.7,616.0,665.7,522.52
2018,4,18,14,45,530.0,240.5,2.75,14.65,616.5,670.59,529.33
2018,4,18,15,0,628.0,188.0,2.8,14.6,617.0,670.03,531.61
2018,4,18,15,15,695.0,153.0,2.8,14.6,599.5,650.24,518.1
2018,4,18,15,30,762.0,118.0,2.8,14.6,582.0,620.38,496.38
2018,4,18,15,45,754.5,111.5,2.8,14.2,540.0,568.97,456.9
2018,4,18,16,0,747.0,105.0,2.8,13.8,498.0,515.52,414.58
2018,4,18,16,15,764.0,88.0,2.7,13.5,455.0,462.73,370.85
2018,4,18,16,30,781.0,71.0,2.6,13.2,412.0,406.49,322.4
2018,4,18,16,45,754.5,68.5,2.5,12.85,363.5,345.87,268.94
2018,4,18,17,0,728.0,66.0,2.4,12.5,315.0,287.22,215.77
2018,4,18,17,15,677.0,61.0,2.15,11.65,261.5,222.65,158.28
2018,4,18,17,30,626.0,56.0,1.9,10.8,208.0,162.22,105.47
2018,4,18,17,45,533.0,49.0,1.7,10.0,156.5,102.8,59.22
2018,4,18,18,0,440.0,42.0,1.5,9.2,105.0,55.16,29.53
2018,4,18,18,15,283.0,30.0,1.5,8.7,64.5,24.55,14.56
2018,4,18,18,30,126.0,18.0,1.5,8.2,24.0,14.25,0.0
2018,4,18,18,45,63.0,9.0,1.55,7.75,12.0,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,5,15,32.5,4.5,1.55,5.4,4.5,0.0,0.0
2018,4,19,5,30,65.0,9.0,1.7,6.1,9.0,8.19,0.0
2018,4,19,5,45,206.0,21.0,1.9,6.8,38.0,17.78,0.0
2018,4,19,6,0,347.0,33.0,2.1,7.5,67.0,27.25,17.35
2018,4,19,6,15,446.5,41.5,2.3,8.2,113.0,57.38,30.54
2018,4,19,6,30,546.0,50.0,2.5,8.9,159.0,107.99,63.33
2018,4,19,6,45,606.5,57.0,2.75,9.55,211.0,162.9,108.07
2018,4,19,7,0,667.0,64.0,3.0,10.2,263.0,225.1,162.69
2018,4,19,7,15,708.0,69.0,3.1,10.8,317.0,287.58,219.36
2018,4,19,7,30,749.0,74.0,3.2,11.4,371.0,352.82,277.76
2018,4,19,7,45,776.5,78.5,3.3,12.0,423.0,415.6,332.98
2018,4,19,8,0,804.0,83.0,3.4,12.6,475.0,480.19,387.86
2018,4,19,8,15,825.5,86.5,3.5,13.05,525.5,541.98,438.97
2018,4,19,8,30,847.0,90.0,3.6,13.5,576.0,604.19,488.73
2018,4,19,8,45,862.5,93.5,3.65,14.0,622.5,662.61,533.79
2018,4,19,9,0,878.0,97.0,3.7,14.5,669.0,716.42,574.14
2018,4,19,9,15,892.0,98.5,3.7,14.85,711.0,768.95,610.91
2018,4,19,9,30,906.0,100.0,3.7,15.2,753.0,819.85,645.48
2018,4,19,9,45,916.5,101.5,3.7,15.55,789.5,865.97,676.11
2018,4,19,10,0,927.0,103.0,3.7,15.9,826.0,909.64,704.62
2018,4,19,10,15,934.0,104.0,3.7,16.15,855.0,946.98,728.68
2018,4,19,10,30,941.0,105.0,3.7,16.4,884.0,981.2,750.42
2018,4,19,10,45,945.5,106.0,3.75,16.65,905.5,1009.74,768.53
2018,4,19,11,0,950.0,107.0,3.8,16.9,927.0,1034.69,784.22
2018,4,19,11,15,953.0,107.5,3.8,17.05,941.0,1053.93,796.03
2018,4,19,11,30,956.0,108.0,3.8,17.2,955.0,1069.3,805.34
2018,4,19,11,45,943.5,114.5,3.85,17.35,955.0,1071.43,806.29
2018,4,19,12,0,931.0,121.0,3.9,17.5,955.0,1069.37,804.67
2018,4,19,12,15,942.5,116.0,3.9,17.6,958.5,1075.59,808.56
2018,4,19,12,30,954.0,111.0,3.9,17.7,962.0,1077.73,809.78
2018,4,19,12,45,949.0,112.5,3.9,17.75,951.0,1066.06,802.06
2018,4,19,13,0,944.0,114.0,3.9,17.8,940.0,1050.51,791.97
2018,4,19,13,15,789.0,178.5,3.9,17.85,859.5,961.82,732.07
2018,4,19,13,30,634.0,243.0,3.9,17.9,779.0,870.68,668.81
2018,4,19,13,45,496.5,282.0,3.85,17.9,694.0,762.39,589.6
2018,4,19,14,0,359.0,321.0,3.8,17.9,609.0,650.69,506.25
2018,4,19,14,15,442.5,287.5,3.75,17.85,628.5,686.63,535.55
2018,4,19,14,30,526.0,254.0,3.7,17.8,648.0,703.14,549.76
2018,4,19,14,45,653.0,195.5,3.6,17.75,659.5,725.12,568.62
2018,4,19,15,0,780.0,137.0,3.5,17.7,671.0,726.92,572.33
2018,4,19,15,15,818.0,116.0,3.5,17.7,644.5,694.55,548.9
2018,4,19,15,30,856.0,95.0,3.5,17.7,618.0,655.82,520.12
2018,4,19,15,45,835.0,92.5,3.25,17.45,569.0,595.38,472.96
2018,4,19,16,0,814.0,90.0,3.0,17.2,520.0,535.0,424.69
2018,4,19,16,15,785.0,87.0,2.8,16.85,468.0,470.69,372.26
2018,4,19,16,30,756.0,84.0,2.6,16.5,416.0,408.04,319.56
2018,4,19,16,45,717.0,79.0,2.4,16.15,362.0,340.87,261.98
2018,4,19,17,0,678.0,74.0,2.2,15.8,308.0,278.05,206.75
2018,4,19,17,15,620.5,68.5,2.1,14.95,255.0,214.34,151.47
2018,4,19,17,30,563.0,63.0,2.0,14.1,202.0,157.24,102.77
2018,4,19,17,45,476.5,54.5,1.9,13.25,152.5,101.21,59.65
2018,4,19,18,0,390.0,46.0,1.8,12.4,103.0,56.22,31.5
2018,4,19,18,15,261.0,33.0,1.9,11.9,64.5,27.23,16.76
2018,4,19,18,30,132.0,20.0,2.0,11.4,26.0,15.85,0.0
2018,4,19,18,45,66.0,10.0,2.05,10.85,13.0,9.1,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.15,7.6,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.1,8.2,9.0,8.19,0.0
2018,4,20,5,45,183.0,22.5,1.1,8.85,38.5,17.85,0.0
2018,4,20,6,0,310.0,36.0,1.1,9.5,68.0,29.84,19.69
2018,4,20,6,15,410.5,45.0,1.15,10.1,113.0,59.19,32.76
2018,4,20,6,30,511.0,54.0,1.2,10.7,158.0,108.14,64.5
2018,4,20,6,45,577.0,60.5,1.25,11.3,210.0,161.38,107.1
2018,4,20,7,0,643.0,67.0,1.3,11.9,262.0,222.61,159.69
2018,4,20,7,15,686.5,72.0,1.4,12.65,315.5,283.19,213.39
2018,4,20,7,30,730.0,77.0,1.5,13.4,369.0,349.21,270.82
2018,4,20,7,45,761.0,81.5,1.6,14.2,422.0,412.32,324.56
2018,4,20,8,0,792.0,86.0,1.7,15.0,475.0,477.67,378.18
2018,4,20,8,15,814.0,88.5,1.8,15.6,524.5,537.98,426.44
2018,4,20,8,30,836.0,91.0,1.9,16.2,574.0,598.77,473.39
2018,4,20,8,45,851.5,94.5,2.0,16.75,620.0,656.56,516.63
2018,4,20,9,0,867.0,98.0,2.1,17.3,666.0,709.74,555.36
2018,4,20,9,15,882.0,98.5,2.2,17.75,707.5,761.4,590.67
2018,4,20,9,30,897.0,99.0,2.3,18.2,749.0,811.53,623.93
2018,4,20,9,45,909.5,99.0,2.4,18.6,785.0,857.29,653.84
2018,4,20,10,0,922.0,99.0,2.5,19.0,821.0,900.76,681.9
2018,4,20,10,15,928.5,100.0,2.6,19.4,849.5,937.4,705.11
2018,4,20,10,30,935.0,101.0,2.7,19.8,878.0,970.9,726.14
2018,4,20,10,45,938.5,102.5,2.8,20.15,899.0,998.78,743.52
2018,4,20,11,0,942.0,104.0,2.9,20.5,920.0,1023.06,758.56
2018,4,20,11,15,944.0,105.0,2.95,20.75,933.0,1041.63,769.74
2018,4,20,11,30,946.0,106.0,3.0,21.0,946.0,1056.35,778.52
2018,4,20,11,45,946.5,106.5,3.05,21.2,951.5,1065.11,783.7
2018,4,20,12,0,947.0,107.0,3.1,21.4,957.0,1069.89,786.46
2018,4,20,12,15,946.5,107.0,3.15,21.5,955.0,1069.14,786.09
2018,4,20,12,30,946.0,107.0,3.2,21.6,953.0,1064.39,783.28
2018,4,20,12,45,944.0,106.0,3.2,21.65,942.5,1053.13,776.09
2018,4,20,13,0,942.0,105.0,3.2,21.7,932.0,1037.96,766.5
2018,4,20,13,15,937.5,104.5,3.3,21.65,913.5,1017.07,754.36
2018,4,20,13,30,933.0,104.0,3.4,21.6,895.0,992.53,739.79
2018,4,20,13,45,926.5,103.5,3.45,21.55,869.5,962.63,721.22
2018,4,20,14,0,920.0,103.0,3.5,21.5,844.0,929.48,700.35
2018,4,20,14,15,911.5,101.5,3.55,21.35,811.5,890.49,675.6
2018,4,20,14,30,903.0,100.0,3.6,21.2,779.0,848.76,648.69
2018,4,20,14,45,891.5,98.5,3.65,21.0,740.5,802.17,618.14
2018,4,20,15,0,880.0,97.0,3.7,20.8,702.0,753.54,585.68
2018,4,20,15,15,865.5,94.5,3.7,20.8,658.0,700.05,547.92
2018,4,20,15,30,851.0,92.0,3.7,20.8,614.0,648.24,508.97
2018,4,20,15,45,831.5,89.0,3.8,20.05,565.5,588.51,464.66
2018,4,20,16,0,812.0,86.0,3.9,19.3,517.0,528.71,418.56
2018,4,20,16,15,786.0,82.5,3.9,18.7,466.0,465.57,367.66
2018,4,20,16,30,760.0,79.0,3.9,18.1,415.0,403.75,315.98
2018,4,20,16,45,724.5,74.5,3.85,17.45,362.0,339.2,260.59
2018,4,20,17,0,689.0,70.0,3.8,16.8,309.0,276.57,205.45
2018,4,20,17,15,639.0,64.0,3.65,15.9,257.0,213.63,150.2
2018,4,20,17,30,589.0,58.0,3.5,15.0,205.0,156.36,100.82
2018,4,20,17,45,511.5,50.0,3.35,14.1,156.0,100.25,57.31
2018,4,20,18,0,434.0,42.0,3.2,13.2,107.0,53.94,28.54
2018,4,20,18,15,309.0,31.5,3.15,12.6,68.5,25.75,15.69
2018,4,20,18,30,184.0,21.0,3.1,12.0,30.0,17.75,0.0
2018,4,20,18,45,92.0,10.5,3.0,11.4,15.0,9.55,0.0
2018,4,20,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.3,7.65,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.3,10.0,8.19,0.0
2018,4,21,5,45,201.0,22.0,1.5,9.0,40.5,18.37,0.0
2018,4,21,6,0,333.0,35.0,1.6,9.7,71.0,28.71,18.92
2018,4,21,6,15,427.5,44.5,1.6,10.3,116.5,59.93,32.74
2018,4,21,6,30,522.0,54.0,1.6,10.9,162.0,109.81,65.41
2018,4,21,6,45,584.0,60.5,1.6,11.5,213.5,163.04,108.28
2018,4,21,7,0,646.0,67.0,1.6,12.1,265.0,223.73,160.67
2018,4,21,7,15,688.0,71.5,1.5,12.65,318.0,283.51,213.79
2018,4,21,7,30,730.0,76.0,1.4,13.2,371.0,348.57,270.31
2018,4,21,7,45,759.5,80.5,1.35,13.8,423.5,410.96,323.22
2018,4,21,8,0,789.0,85.0,1.3,14.4,476.0,475.41,375.66
2018,4,21,8,15,810.0,88.0,1.25,15.0,525.0,535.43,422.62
2018,4,21,8,30,831.0,91.0,1.2,15.6,574.0,595.84,467.87
2018,4,21,8,45,847.5,94.0,1.2,16.25,620.0,653.4,509.49
2018,4,21,9,0,864.0,97.0,1.2,16.9,666.0,706.54,546.56
2018,4,21,9,15,878.0,98.0,1.2,17.55,707.0,757.74,579.51
2018,4,21,9,30,892.0,99.0,1.2,18.2,748.0,807.34,610.22
2018,4,21,9,45,903.0,100.0,1.25,18.9,784.0,852.61,637.94
2018,4,21,10,0,914.0,101.0,1.3,19.6,820.0,895.52,663.71
2018,4,21,10,15,921.0,102.5,1.35,20.2,848.5,932.78,685.74
2018,4,21,10,30,928.0,104.0,1.4,20.8,877.0,966.96,705.64
2018,4,21,10,45,933.0,104.0,1.45,21.45,898.0,994.44,721.01
2018,4,21,11,0,938.0,104.0,1.5,22.1,919.0,1018.4,734.17
2018,4,21,11,15,940.5,105.5,1.5,22.5,933.0,1037.83,744.42
2018,4,21,11,30,943.0,107.0,1.5,22.9,947.0,1053.44,752.37
2018,4,21,11,45,944.0,107.0,1.55,23.25,952.5,1062.1,757.1
2018,4,21,12,0,945.0,107.0,1.6,23.6,958.0,1066.79,759.55
2018,4,21,12,15,945.0,106.5,1.6,23.75,956.0,1065.97,758.55
2018,4,21,12,30,945.0,106.0,1.6,23.9,954.0,1061.15,755.28
2018,4,21,12,45,942.5,106.0,1.6,24.0,943.5,1050.41,748.64
2018,4,21,13,0,940.0,106.0,1.6,24.1,933.0,1035.78,739.77
2018,4,21,13,15,936.0,105.5,1.65,24.1,915.0,1015.38,728.44
2018,4,21,13,30,932.0,105.0,1.7,24.1,897.0,991.32,714.82
2018,4,21,13,45,922.5,105.5,1.7,24.15,870.5,959.74,695.58
2018,4,21,14,0,913.0,106.0,1.7,24.2,844.0,925.08,674.34
2018,4,21,14,15,907.5,103.5,1.75,24.05,812.5,887.84,652.37
2018,4,21,14,30,902.0,101.0,1.8,23.9,781.0,847.68,628.17
2018,4,21,14,45,890.0,99.0,1.85,23.8,742.0,800.24,598.56
2018,4,21,15,0,878.0,97.0,1.9,23.7,703.0,750.83,567.1
2018,4,21,15,15,863.0,95.5,1.9,23.7,659.5,698.14,531.47
2018,4,21,15,30,848.0,94.0,1.9,23.7,616.0,647.19,494.73
2018,4,21,15,45,827.0,91.5,1.95,23.3,567.5,587.28,451.43
2018,4,21,16,0,806.0,89.0,2.0,22.9,519.0,527.47,406.55
2018,4,21,16,15,777.0,86.5,1.95,22.4,467.5,464.27,357.21
2018,4,21,16,30,748.0,84.0,1.9,21.9,416.0,402.73,307.38
2018,4,21,16,45,710.0,79.5,1.85,21.4,363.0,336.98,252.82
2018,4,21,17,0,672.0,75.0,1.8,20.9,310.0,275.53,200.31
2018,4,21,17,15,621.5,68.5,1.75,19.9,258.0,213.07,147.22
2018,4,21,17,30,571.0,62.0,1.7,18.9,206.0,156.36,99.71
2018,4,21,17,45,495.0,53.5,1.6,17.85,157.5,101.16,57.86
2018,4,21,18,0,419.0,45.0,1.5,16.8,109.0,55.6,30.0
2018,4,21,18,15,297.5,33.5,1.6,16.1,70.0,27.49,17.04
2018,4,21,18,30,176.0,22.0,1.7,15.4,31.0,17.45,0.0
2018,4,21,18,45,88.0,11.0,1.8,14.75,15.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,9.0,11.0,9.1,0.0
2018,4,22,5,45,188.5,25.0,1.4,9.7,43.5,19.78,2.84
2018,4,22,6,0,319.0,40.0,1.5,10.4,76.0,33.25,22.94
2018,4,22,6,15,419.5,50.0,1.55,10.95,123.0,64.91,36.97
2018,4,22,6,30,520.0,60.0,1.6,11.5,170.0,115.47,70.14
2018,4,22,6,45,585.0,67.0,1.65,12.1,223.0,169.66,113.59
2018,4,22,7,0,650.0,74.0,1.7,12.7,276.0,231.7,166.82
2018,4,22,7,15,692.5,79.5,1.65,13.45,330.0,292.95,220.8
2018,4,22,7,30,735.0,85.0,1.6,14.2,384.0,358.51,277.37
2018,4,22,7,45,719.5,97.5,1.5,14.95,422.5,410.23,321.83
2018,4,22,8,0,704.0,110.0,1.4,15.7,461.0,458.95,361.65
2018,4,22,8,15,725.0,117.0,1.35,16.3,510.5,518.79,408.21
2018,4,22,8,30,746.0,124.0,1.3,16.9,560.0,579.27,453.24
2018,4,22,8,45,786.5,122.5,1.2,17.55,614.5,642.98,498.58
2018,4,22,9,0,827.0,121.0,1.1,18.2,669.0,709.16,543.67
2018,4,22,9,15,841.5,123.5,1.1,18.7,710.5,761.39,578.2
2018,4,22,9,30,856.0,126.0,1.1,19.2,752.0,812.17,609.72
2018,4,22,9,45,877.5,126.0,1.1,19.75,793.5,864.36,641.4
2018,4,22,10,0,899.0,126.0,1.1,20.3,835.0,907.58,666.56
2018,4,22,10,15,828.0,165.0,1.15,20.75,836.0,921.54,673.7
2018,4,22,10,30,757.0,204.0,1.2,21.2,837.0,926.41,675.45
2018,4,22,10,45,682.5,248.5,1.25,21.6,830.0,920.79,670.28
2018,4,22,11,0,608.0,293.0,1.3,22.0,823.0,907.27,658.81
2018,4,22,11,15,552.5,324.5,1.35,22.35,811.5,894.5,648.62
2018,4,22,11,30,497.0,356.0,1.4,22.7,800.0,878.86,636.5
2018,4,22,11,45,484.5,362.5,1.45,23.0,797.5,877.66,635.27
2018,4,22,12,0,472.0,369.0,1.5,23.3,795.0,873.83,632.22
2018,4,22,12,15,493.5,362.0,1.5,23.5,806.5,888.22,641.66
2018,4,22,12,30,515.0,355.0,1.5,23.7,818.0,899.96,649.19
2018,4,22,12,45,609.0,302.0,1.55,23.95,843.5,935.44,674.86
2018,4,22,13,0,703.0,249.0,1.6,24.2,869.0,967.16,697.55
2018,4,22,13,15,814.0,185.5,1.6,24.3,890.0,988.81,711.13
2018,4,22,13,30,925.0,122.0,1.6,24.4,911.0,1000.86,718.84
2018,4,22,13,45,916.0,122.0,1.6,24.5,884.0,969.35,699.23
2018,4,22,14,0,907.0,122.0,1.6,24.6,857.0,934.75,678.07
2018,4,22,14,15,898.0,119.0,1.65,24.55,823.0,894.24,653.95
2018,4,22,14,30,889.0,116.0,1.7,24.5,789.0,851.07,627.76
2018,4,22,14,45,867.5,115.0,1.75,24.45,744.5,803.27,598.06
2018,4,22,15,0,846.0,114.0,1.8,24.4,700.0,748.15,562.8
2018,4,22,15,15,842.0,108.5,1.8,24.4,660.5,699.58,529.62
2018,4,22,15,30,838.0,103.0,1.8,24.4,621.0,648.91,493.55
2018,4,22,15,45,820.0,100.5,1.7,24.1,574.5,591.23,451.15
2018,4,22,16,0,802.0,98.0,1.6,23.8,528.0,533.33,407.3
2018,4,22,16,15,769.5,93.5,1.5,23.45,473.0,466.65,355.67
2018,4,22,16,30,737.0,89.0,1.4,23.1,418.0,401.33,303.42
2018,4,22,16,45,704.0,84.0,1.35,22.7,366.5,338.34,251.54
2018,4,22,17,0,671.0,79.0,1.3,22.3,315.0,278.25,200.57
2018,4,22,17,15,618.5,72.5,1.25,21.2,262.5,215.42,147.98
2018,4,22,17,30,566.0,66.0,1.2,20.1,210.0,158.59,101.06
2018,4,22,17,45,481.5,57.5,1.2,18.95,160.0,102.88,59.59
2018,4,22,18,0,397.0,49.0,1.2,17.8,110.0,57.95,32.5
2018,4,22,18,15,274.0,36.5,1.25,17.15,71.0,28.54,17.98
2018,4,22,18,30,151.0,24.0,1.3,16.5,32.0,19.01,0.0
2018,4,22,18,45,75.5,12.0,1.35,15.85,16.0,10.91,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,11.4,12.0,10.01,0.0
2018,4,23,5,45,114.0,26.5,1.0,11.85,38.0,21.37,5.82
2018,4,23,6,0,194.0,42.0,1.0,12.3,64.0,32.55,22.33
2018,4,23,6,15,250.5,56.0,1.1,12.75,100.0,59.71,37.33
2018,4,23,6,30,307.0,70.0,1.2,13.2,136.0,97.83,64.15
2018,4,23,6,45,353.5,84.0,1.3,13.7,180.0,141.31,99.16
2018,4,23,7,0,400.0,98.0,1.4,14.2,224.0,190.56,140.82
2018,4,23,7,15,437.5,111.5,1.35,14.9,272.0,242.15,184.96
2018,4,23,7,30,475.0,125.0,1.3,15.6,320.0,297.93,231.85
2018,4,23,7,45,547.5,129.0,1.25,16.3,382.5,363.56,285.0
2018,4,23,8,0,620.0,133.0,1.2,17.0,445.0,440.56,345.4
2018,4,23,8,15,691.5,127.5,1.2,17.65,508.0,511.03,399.44
2018,4,23,8,30,763.0,122.0,1.2,18.3,571.0,587.23,456.02
2018,4,23,8,45,782.0,126.0,1.15,18.95,617.0,643.38,495.51
2018,4,23,9,0,801.0,130.0,1.1,19.6,663.0,699.9,533.83
2018,4,23,9,15,823.5,128.5,1.05,20.3,705.5,752.82,568.26
2018,4,23,9,30,846.0,127.0,1.0,21.0,748.0,804.95,599.38
2018,4,23,9,45,869.0,122.0,0.95,21.65,786.0,846.16,622.58
2018,4,23,10,0,892.0,117.0,0.9,22.3,824.0,891.99,648.32
2018,4,23,10,15,899.0,119.0,0.85,22.8,852.5,928.89,668.09
2018,4,23,10,30,906.0,121.0,0.8,23.3,881.0,962.79,685.7
2018,4,23,10,45,911.0,122.0,0.75,23.85,902.5,990.61,699.16
2018,4,23,11,0,916.0,123.0,0.7,24.4,924.0,1015.0,710.41
2018,4,23,11,15,917.5,124.0,0.75,24.6,936.5,1032.42,720.63
2018,4,23,11,30,919.0,125.0,0.8,24.8,949.0,1046.08,728.77
2018,4,23,11,45,919.5,125.5,0.85,25.05,954.0,1054.43,733.73
2018,4,23,12,0,920.0,126.0,0.9,25.3,959.0,1058.91,736.56
2018,4,23,12,15,918.5,126.5,1.0,25.4,956.5,1057.52,737.51
2018,4,23,12,30,917.0,127.0,1.1,25.5,954.0,1052.27,736.23
2018,4,23,12,45,912.5,128.0,1.2,25.55,943.0,1040.73,731.32
2018,4,23,13,0,908.0,129.0,1.3,25.6,932.0,1025.47,724.16
2018,4,23,13,15,903.0,127.5,1.35,25.6,913.0,1003.61,712.19
2018,4,23,13,30,898.0,126.0,1.4,25.6,894.0,978.27,698.07
2018,4,23,13,45,890.5,125.0,1.45,25.55,868.0,947.79,680.78
2018,4,23,14,0,883.0,124.0,1.5,25.5,842.0,914.25,661.39
2018,4,23,14,15,874.0,122.5,1.55,25.35,809.5,876.04,639.01
2018,4,23,14,30,865.0,121.0,1.6,25.2,777.0,835.25,614.63
2018,4,23,14,45,852.0,118.5,1.65,25.05,738.0,793.61,589.28
2018,4,23,15,0,839.0,116.0,1.7,24.9,699.0,743.81,557.91
2018,4,23,15,15,820.5,113.0,1.7,24.9,653.5,688.23,519.65
2018,4,23,15,30,802.0,110.0,1.7,24.9,608.0,631.96,479.64
2018,4,23,15,45,784.5,106.5,1.8,24.35,562.0,575.39,439.67
2018,4,23,16,0,767.0,103.0,1.9,23.8,516.0,518.66,397.81
2018,4,23,16,15,738.5,99.0,1.95,23.25,465.0,455.93,349.55
2018,4,23,16,30,710.0,95.0,2.0,22.7,414.0,395.06,300.85
2018,4,23,16,45,672.0,89.5,2.1,22.1,361.5,331.41,248.57
2018,4,23,17,0,634.0,84.0,2.2,21.5,309.0,271.32,197.69
2018,4,23,17,15,579.0,77.0,2.15,20.45,257.0,209.77,145.85
2018,4,23,17,30,524.0,70.0,2.1,19.4,205.0,154.59,100.16
