Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,45,444.0,60.5,2.1,18.35,156.5,101.2,60.08
2018,4,23,18,0,364.0,51.0,2.1,17.3,108.0,58.06,33.62
2018,4,23,18,15,251.5,37.5,2.3,16.6,70.0,29.24,18.74
2018,4,23,18,30,139.0,24.0,2.5,15.9,32.0,18.96,0.0
2018,4,23,18,45,69.5,12.0,2.65,15.15,16.0,10.91,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,24,5,15,34.0,6.0,1.65,9.35,7.0,0.0,0.0
2018,4,24,5,30,68.0,12.0,1.9,9.9,14.0,10.91,0.0
2018,4,24,5,45,184.0,27.5,2.1,10.4,46.5,21.68,7.8
2018,4,24,6,0,300.0,43.0,2.3,10.9,79.0,33.49,23.39
2018,4,24,6,15,379.5,54.0,2.35,11.4,122.5,67.03,39.72
2018,4,24,6,30,459.0,65.0,2.4,11.9,166.0,113.56,71.17
2018,4,24,6,45,512.5,75.0,2.4,12.4,215.5,164.55,112.58
2018,4,24,7,0,566.0,85.0,2.4,12.9,265.0,222.07,162.19
2018,4,24,7,15,628.0,89.0,2.35,13.4,322.0,282.75,215.0
2018,4,24,7,30,690.0,93.0,2.3,13.9,379.0,350.17,272.95
2018,4,24,7,45,730.5,95.5,2.3,14.45,433.5,413.22,326.57
2018,4,24,8,0,771.0,98.0,2.3,15.0,488.0,480.01,381.46
2018,4,24,8,15,795.0,101.0,2.25,15.45,538.0,540.59,429.77
2018,4,24,8,30,819.0,104.0,2.2,15.9,588.0,601.87,476.85
2018,4,24,8,45,838.0,106.0,2.15,16.4,634.5,659.28,519.27
2018,4,24,9,0,857.0,108.0,2.1,16.9,681.0,716.19,559.84
2018,4,24,9,15,870.0,110.5,2.1,17.35,722.5,763.66,591.88
2018,4,24,9,30,883.0,113.0,2.1,17.8,764.0,813.44,624.1
2018,4,24,9,45,892.5,115.0,2.1,18.2,799.0,857.93,652.19
2018,4,24,10,0,902.0,117.0,2.1,18.6,834.0,899.95,678.25
2018,4,24,10,15,908.0,118.5,2.15,18.95,861.5,935.69,700.43
2018,4,24,10,30,914.0,120.0,2.2,19.3,889.0,968.33,720.47
2018,4,24,10,45,919.0,120.5,2.25,19.6,910.0,995.76,737.15
2018,4,24,11,0,924.0,121.0,2.3,19.9,931.0,1019.73,751.61
2018,4,24,11,15,926.5,122.0,2.4,20.1,944.5,1038.18,763.39
2018,4,24,11,30,929.0,123.0,2.5,20.3,958.0,1052.88,772.87
2018,4,24,11,45,918.0,130.0,2.55,20.45,959.5,1056.32,774.8
2018,4,24,12,0,907.0,137.0,2.6,20.6,961.0,1055.72,774.35
2018,4,24,12,15,909.0,135.5,2.65,20.7,959.5,1055.8,774.66
2018,4,24,12,30,911.0,134.0,2.7,20.8,958.0,1052.04,772.59
2018,4,24,12,45,923.5,125.0,2.8,20.9,952.0,1047.26,770.51
2018,4,24,13,0,936.0,116.0,2.9,21.0,946.0,1038.27,765.75
2018,4,24,13,15,932.5,114.5,3.0,20.9,927.5,1017.34,753.82
2018,4,24,13,30,929.0,113.0,3.1,20.8,909.0,992.76,739.51
2018,4,24,13,45,908.0,119.0,3.2,20.75,878.5,956.34,717.02
2018,4,24,14,0,887.0,125.0,3.3,20.7,848.0,917.44,692.65
2018,4,24,14,15,875.5,124.0,3.4,20.45,814.5,877.5,667.77
2018,4,24,14,30,864.0,123.0,3.5,20.2,781.0,841.54,645.31
2018,4,24,14,45,869.5,114.0,3.55,20.0,748.0,795.79,615.17
2018,4,24,15,0,875.0,105.0,3.6,19.8,715.0,753.04,586.83
2018,4,24,15,15,860.5,102.0,3.6,19.8,670.5,703.01,550.87
2018,4,24,15,30,846.0,99.0,3.6,19.8,626.0,647.48,509.19
2018,4,24,15,45,823.5,98.0,3.65,19.0,578.0,588.45,465.2
2018,4,24,16,0,801.0,97.0,3.7,18.2,530.0,529.64,419.72
2018,4,24,16,15,770.5,94.5,3.65,17.6,478.0,466.11,368.42
2018,4,24,16,30,740.0,92.0,3.6,17.0,426.0,403.62,316.26
2018,4,24,16,45,700.5,87.5,3.55,16.4,372.5,338.74,260.77
2018,4,24,17,0,661.0,83.0,3.5,15.8,319.0,277.54,207.09
2018,4,24,17,15,609.0,76.0,3.35,15.05,266.5,215.11,152.59
2018,4,24,17,30,557.0,69.0,3.2,14.3,214.0,158.65,104.3
2018,4,24,17,45,474.0,60.0,3.05,13.55,164.0,103.4,61.94
2018,4,24,18,0,391.0,51.0,2.9,12.8,114.0,58.75,34.32
2018,4,24,18,15,278.0,38.0,2.8,12.3,74.5,29.65,19.59
2018,4,24,18,30,165.0,25.0,2.7,11.8,35.0,19.76,2.22
2018,4,24,18,45,82.5,12.5,2.65,11.25,17.5,11.37,0.0
2018,4,24,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,25,5,15,38.5,7.0,2.05,7.2,8.0,0.0,0.0
2018,4,25,5,30,77.0,14.0,2.3,7.7,16.0,12.73,0.0
2018,4,25,5,45,200.0,28.5,2.6,8.2,49.5,22.46,9.74
2018,4,25,6,0,323.0,43.0,2.9,8.7,83.0,35.44,25.43
2018,4,25,6,15,398.5,53.0,2.9,9.1,126.0,67.38,39.71
2018,4,25,6,30,474.0,63.0,2.9,9.5,169.0,113.78,71.39
2018,4,25,6,45,469.5,78.0,2.9,9.95,206.0,159.71,111.51
2018,4,25,7,0,465.0,93.0,2.9,10.4,243.0,202.26,150.93
2018,4,25,7,15,530.5,101.0,2.8,10.9,300.5,264.19,204.58
2018,4,25,7,30,596.0,109.0,2.7,11.4,358.0,330.91,261.92
2018,4,25,7,45,656.0,107.0,2.65,11.95,414.0,392.64,314.5
2018,4,25,8,0,716.0,105.0,2.6,12.5,470.0,459.86,370.18
2018,4,25,8,15,766.0,105.0,2.55,13.1,530.0,528.83,425.47
2018,4,25,8,30,816.0,105.0,2.5,13.7,590.0,600.98,481.31
2018,4,25,8,45,832.0,107.5,2.4,14.3,635.0,656.73,522.59
2018,4,25,9,0,848.0,110.0,2.3,14.9,680.0,711.71,561.83
2018,4,25,9,15,860.0,113.0,2.3,15.4,720.5,763.18,597.23
2018,4,25,9,30,872.0,116.0,2.3,15.9,761.0,807.41,625.79
2018,4,25,9,45,881.0,117.5,2.25,16.45,795.0,850.47,652.61
2018,4,25,10,0,890.0,119.0,2.2,17.0,829.0,891.07,677.23
2018,4,25,10,15,895.5,121.0,2.25,17.45,856.5,926.41,699.15
2018,4,25,10,30,901.0,123.0,2.3,17.9,884.0,958.66,718.89
2018,4,25,10,45,904.5,124.0,2.35,18.35,903.5,984.79,734.49
2018,4,25,11,0,908.0,125.0,2.4,18.8,923.0,1007.46,747.82
2018,4,25,11,15,909.5,126.0,2.5,19.05,935.5,1024.6,758.7
2018,4,25,11,30,911.0,127.0,2.6,19.3,948.0,1038.03,767.27
2018,4,25,11,45,910.5,127.5,2.7,19.6,952.5,1045.2,771.73
2018,4,25,12,0,910.0,128.0,2.8,19.9,957.0,1048.55,773.85
2018,4,25,12,15,910.0,127.5,2.9,20.0,954.5,1047.57,773.87
2018,4,25,12,30,910.0,127.0,3.0,20.1,952.0,1042.77,771.52
2018,4,25,12,45,908.5,125.5,3.05,20.2,941.5,1031.68,764.7
2018,4,25,13,0,907.0,124.0,3.1,20.3,931.0,1016.84,755.54
2018,4,25,13,15,902.0,123.0,3.2,20.25,912.0,995.48,742.95
2018,4,25,13,30,897.0,122.0,3.3,20.2,893.0,970.65,728.04
2018,4,25,13,45,890.5,121.0,3.4,20.2,867.5,941.12,709.72
2018,4,25,14,0,884.0,120.0,3.5,20.2,842.0,908.48,689.14
2018,4,25,14,15,874.0,119.0,3.55,19.95,810.0,869.93,664.64
2018,4,25,14,30,864.0,118.0,3.6,19.7,778.0,828.89,638.12
2018,4,25,14,45,851.5,116.0,3.7,19.45,739.0,788.02,611.61
2018,4,25,15,0,839.0,114.0,3.8,19.2,700.0,739.23,578.92
2018,4,25,15,15,823.5,111.0,3.8,19.2,656.5,685.81,539.7
2018,4,25,15,30,808.0,108.0,3.8,19.2,613.0,631.42,498.59
2018,4,25,15,45,786.0,105.5,3.9,18.35,565.5,573.07,455.03
2018,4,25,16,0,764.0,103.0,4.0,17.5,518.0,515.01,410.02
2018,4,25,16,15,733.5,100.0,4.05,16.85,467.0,452.56,359.52
2018,4,25,16,30,703.0,97.0,4.1,16.2,416.0,392.27,309.04
2018,4,25,16,45,663.5,91.5,4.1,15.55,363.5,328.65,254.48
2018,4,25,17,0,624.0,86.0,4.1,14.9,311.0,268.78,201.88
2018,4,25,17,15,569.5,79.5,4.05,14.15,259.5,208.6,149.32
2018,4,25,17,30,515.0,73.0,4.0,13.4,208.0,154.72,103.31
2018,4,25,17,45,437.0,63.5,3.95,12.65,160.0,102.3,62.91
2018,4,25,18,0,359.0,54.0,3.9,11.9,112.0,57.87,34.63
2018,4,25,18,15,251.5,40.0,3.8,11.45,73.5,31.13,21.04
2018,4,25,18,30,144.0,26.0,3.7,11.0,35.0,20.51,4.3
2018,4,25,18,45,74.0,13.5,3.6,10.5,18.0,12.28,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.9,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,4.0,2.75,7.4,4.0,0.0,0.0
2018,4,26,5,30,0.0,8.0,3.0,7.8,8.0,7.28,0.0
2018,4,26,5,45,7.5,24.0,3.2,8.15,25.0,20.75,9.5
2018,4,26,6,0,15.0,40.0,3.4,8.5,42.0,33.91,24.22
2018,4,26,6,15,43.5,60.5,3.45,8.95,69.5,53.93,39.42
2018,4,26,6,30,72.0,81.0,3.5,9.4,97.0,78.85,59.47
2018,4,26,6,45,167.5,97.0,3.55,9.8,148.0,117.6,88.87
2018,4,26,7,0,263.0,113.0,3.6,10.2,199.0,168.26,129.74
2018,4,26,7,15,330.0,123.5,3.55,10.6,250.0,220.11,173.66
2018,4,26,7,30,397.0,134.0,3.5,11.0,301.0,277.51,222.49
2018,4,26,7,45,491.0,135.5,3.5,11.45,369.0,345.47,279.47
2018,4,26,8,0,585.0,137.0,3.5,11.9,437.0,427.17,346.82
2018,4,26,8,15,681.5,125.0,3.5,12.35,507.5,502.81,408.37
2018,4,26,8,30,778.0,113.0,3.5,12.8,578.0,586.21,474.63
2018,4,26,8,45,796.0,116.0,3.45,13.25,623.0,641.83,517.23
2018,4,26,9,0,814.0,119.0,3.4,13.7,668.0,696.96,558.28
2018,4,26,9,15,831.5,119.0,3.45,14.1,709.0,747.88,595.26
2018,4,26,9,30,849.0,119.0,3.5,14.5,750.0,797.59,629.31
2018,4,26,9,45,864.0,118.0,3.5,14.9,785.5,836.47,654.86
2018,4,26,10,0,879.0,117.0,3.5,15.3,821.0,879.01,682.78
2018,4,26,10,15,886.5,119.0,3.6,15.55,849.5,915.68,707.22
2018,4,26,10,30,894.0,121.0,3.7,15.8,878.0,949.43,729.55
2018,4,26,10,45,899.0,121.5,3.8,16.1,898.5,976.22,746.88
2018,4,26,11,0,904.0,122.0,3.9,16.4,919.0,999.63,761.95
2018,4,26,11,15,907.5,122.5,4.0,16.55,932.5,1018.09,774.11
2018,4,26,11,30,911.0,123.0,4.1,16.7,946.0,1032.91,783.92
2018,4,26,11,45,912.5,123.0,4.2,16.85,951.5,1041.51,789.62
2018,4,26,12,0,914.0,123.0,4.3,17.0,957.0,1046.31,792.9
2018,4,26,12,15,914.0,122.0,4.4,16.95,954.5,1044.78,792.79
2018,4,26,12,30,914.0,121.0,4.5,16.9,952.0,1039.42,790.45
2018,4,26,12,45,912.0,121.0,4.55,16.85,942.0,1029.29,784.47
2018,4,26,13,0,910.0,121.0,4.6,16.8,932.0,1015.41,776.03
2018,4,26,13,15,906.5,120.0,4.65,16.65,914.5,995.42,763.73
2018,4,26,13,30,903.0,119.0,4.7,16.5,897.0,971.89,749.0
2018,4,26,13,45,898.0,117.5,4.75,16.35,872.5,943.07,730.52
2018,4,26,14,0,893.0,116.0,4.8,16.2,848.0,911.04,709.68
2018,4,26,14,15,885.5,114.0,4.8,15.95,816.0,873.35,684.54
2018,4,26,14,30,878.0,112.0,4.8,15.7,784.0,832.95,657.25
2018,4,26,14,45,868.0,109.5,4.85,15.45,746.5,787.63,626.33
2018,4,26,15,0,858.0,107.0,4.9,15.2,709.0,740.24,593.43
2018,4,26,15,15,843.0,104.5,4.9,15.2,665.5,691.22,556.53
2018,4,26,15,30,828.0,102.0,4.9,15.2,622.0,636.83,514.11
2018,4,26,15,45,810.5,98.5,4.9,14.65,575.0,579.18,469.06
2018,4,26,16,0,793.0,95.0,4.9,14.1,528.0,521.33,422.35
2018,4,26,16,15,769.5,91.0,4.85,13.7,478.0,460.26,371.18
2018,4,26,16,30,746.0,87.0,4.8,13.3,428.0,400.28,319.3
2018,4,26,16,45,711.0,82.5,4.75,12.9,375.5,335.93,262.6
2018,4,26,17,0,676.0,78.0,4.7,12.5,323.0,275.67,208.21
2018,4,26,17,15,626.5,72.0,4.5,12.05,271.0,214.1,153.07
2018,4,26,17,30,577.0,66.0,4.3,11.6,219.0,158.11,104.19
2018,4,26,17,45,501.5,57.5,4.15,11.1,169.5,103.05,61.23
2018,4,26,18,0,426.0,49.0,4.0,10.6,120.0,57.52,33.02
2018,4,26,18,15,311.5,38.0,3.8,10.25,80.0,31.06,21.2
2018,4,26,18,30,197.0,27.0,3.6,9.9,40.0,21.34,6.23
2018,4,26,18,45,102.5,14.5,3.45,9.5,21.0,13.19,0.0
2018,4,26,19,0,8.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,3.35,9.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,5,15,44.5,8.5,1.35,9.05,10.0,0.0,0.0
2018,4,27,5,30,89.0,17.0,1.5,9.7,20.0,15.46,0.0
2018,4,27,5,45,215.0,30.5,1.65,10.4,54.5,23.98,12.52
2018,4,27,6,0,341.0,44.0,1.8,11.1,89.0,35.98,25.87
2018,4,27,6,15,361.5,53.5,2.0,11.55,120.0,64.69,38.05
2018,4,27,6,30,382.0,63.0,2.2,12.0,151.0,101.53,64.39
2018,4,27,6,45,193.5,66.5,2.4,12.5,111.5,95.84,68.34
2018,4,27,7,0,5.0,70.0,2.6,13.0,72.0,63.06,48.43
2018,4,27,7,15,3.0,67.5,2.6,13.35,68.5,60.59,46.29
2018,4,27,7,30,1.0,65.0,2.6,13.7,65.0,57.82,43.78
2018,4,27,7,45,2.0,78.5,2.6,14.1,79.5,70.32,54.12
2018,4,27,8,0,3.0,92.0,2.6,14.5,94.0,82.96,64.44
2018,4,27,8,15,35.5,138.5,2.65,14.85,160.0,145.5,116.23
2018,4,27,8,30,68.0,185.0,2.7,15.2,226.0,210.43,169.02
2018,4,27,8,45,40.0,176.0,2.7,15.55,200.5,187.85,149.75
2018,4,27,9,0,12.0,167.0,2.7,15.9,175.0,157.77,124.4
2018,4,27,9,15,48.5,223.5,2.75,16.15,259.0,243.85,193.86
2018,4,27,9,30,85.0,280.0,2.8,16.4,343.0,329.43,261.03
2018,4,27,9,45,81.5,286.0,2.9,16.65,349.0,336.33,265.47
2018,4,27,10,0,78.0,292.0,3.0,16.9,355.0,342.68,269.77
2018,4,27,10,15,108.0,324.5,3.05,17.1,414.5,416.28,326.22
2018,4,27,10,30,138.0,357.0,3.1,17.3,474.0,480.4,374.34
2018,4,27,10,45,178.0,368.5,3.15,17.45,523.5,533.91,414.53
2018,4,27,11,0,218.0,380.0,3.2,17.6,573.0,601.74,464.51
2018,4,27,11,15,360.5,348.5,3.25,17.7,673.0,713.02,548.51
2018,4,27,11,30,503.0,317.0,3.3,17.8,773.0,840.77,641.15
2018,4,27,11,45,566.5,296.5,3.35,17.9,812.5,887.71,674.3
2018,4,27,12,0,630.0,276.0,3.4,18.0,852.0,935.55,708.3
2018,4,27,12,15,635.0,273.0,3.45,18.05,852.5,937.19,709.4
2018,4,27,12,30,640.0,270.0,3.5,18.1,853.0,935.78,708.86
2018,4,27,12,45,629.5,268.5,3.55,18.1,836.5,917.51,696.69
2018,4,27,13,0,619.0,267.0,3.6,18.1,820.0,896.54,682.77
2018,4,27,13,15,602.5,270.5,3.7,18.05,800.0,872.13,666.57
2018,4,27,13,30,586.0,274.0,3.8,18.0,780.0,845.55,648.74
2018,4,27,13,45,677.0,229.5,3.85,17.95,798.0,868.56,668.35
2018,4,27,14,0,768.0,185.0,3.9,17.9,816.0,882.42,679.64
2018,4,27,14,15,778.5,173.0,3.95,17.75,791.5,852.28,659.87
2018,4,27,14,30,789.0,161.0,4.0,17.6,767.0,815.1,635.21
2018,4,27,14,45,730.5,173.0,4.1,17.4,712.5,752.69,591.16
2018,4,27,15,0,672.0,185.0,4.2,17.2,658.0,688.55,544.11
2018,4,27,15,15,559.0,205.0,4.2,17.2,582.0,593.46,471.55
2018,4,27,15,30,446.0,225.0,4.2,17.2,506.0,511.31,407.51
2018,4,27,15,45,552.5,181.5,4.25,16.7,502.5,505.83,405.06
2018,4,27,16,0,659.0,138.0,4.3,16.2,499.0,491.91,394.14
2018,4,27,16,15,608.5,132.0,4.25,15.8,440.5,422.91,337.91
2018,4,27,16,30,558.0,126.0,4.2,15.4,382.0,358.41,284.24
2018,4,27,16,45,549.0,113.0,4.15,15.05,339.5,306.99,239.38
2018,4,27,17,0,540.0,100.0,4.1,14.7,297.0,255.95,193.68
2018,4,27,17,15,508.0,90.5,3.85,14.15,252.5,203.41,147.14
2018,4,27,17,30,476.0,81.0,3.6,13.6,208.0,152.22,102.77
2018,4,27,17,45,405.0,71.0,3.35,13.1,162.5,102.74,64.6
2018,4,27,18,0,334.0,61.0,3.1,12.6,117.0,61.99,38.83
2018,4,27,18,15,228.5,45.5,2.85,12.1,78.0,35.32,24.78
2018,4,27,18,30,123.0,30.0,2.6,11.6,39.0,23.99,8.96
2018,4,27,18,45,63.0,16.0,2.35,11.05,20.5,14.55,0.0
2018,4,27,19,0,3.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.05,10.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,28,5,15,3.0,3.5,1.4,9.3,3.5,0.0,0.0
2018,4,28,5,30,6.0,7.0,1.6,9.9,7.0,6.37,0.0
2018,4,28,5,45,3.0,16.0,1.85,10.5,16.0,14.08,5.38
2018,4,28,6,0,0.0,25.0,2.1,11.1,25.0,22.02,13.71
2018,4,28,6,15,0.0,39.5,2.3,11.5,39.5,34.85,24.25
2018,4,28,6,30,0.0,54.0,2.5,11.9,54.0,47.57,35.41
2018,4,28,6,45,59.5,89.0,2.75,12.3,109.0,89.25,68.6
2018,4,28,7,0,119.0,124.0,3.0,12.7,164.0,140.64,110.32
2018,4,28,7,15,179.0,145.5,3.05,13.05,216.5,187.52,148.7
2018,4,28,7,30,239.0,167.0,3.1,13.4,269.0,245.08,196.18
2018,4,28,7,45,196.5,187.5,3.15,13.75,278.5,258.21,208.22
2018,4,28,8,0,154.0,208.0,3.2,14.1,288.0,269.53,217.8
2018,4,28,8,15,160.0,230.5,3.2,14.3,320.5,304.07,245.58
2018,4,28,8,30,166.0,253.0,3.2,14.5,353.0,339.12,273.18
2018,4,28,8,45,133.0,224.0,3.2,14.75,308.0,300.14,241.66
2018,4,28,9,0,100.0,195.0,3.2,15.0,263.0,256.93,206.61
2018,4,28,9,15,55.0,189.5,3.25,15.2,227.0,216.13,172.68
2018,4,28,9,30,10.0,184.0,3.3,15.4,191.0,172.98,136.36
2018,4,28,9,45,5.5,150.0,3.35,15.6,154.0,138.71,108.36
2018,4,28,10,0,1.0,116.0,3.4,15.8,117.0,104.29,80.11
2018,4,28,10,15,10.5,176.0,3.45,15.95,185.0,167.48,131.31
2018,4,28,10,30,20.0,236.0,3.5,16.1,253.0,240.54,189.28
2018,4,28,10,45,45.0,300.0,3.6,16.3,339.5,327.46,257.43
2018,4,28,11,0,70.0,364.0,3.7,16.5,426.0,416.41,325.58
2018,4,28,11,15,74.0,365.5,3.75,16.6,432.0,423.37,330.44
2018,4,28,11,30,78.0,367.0,3.8,16.7,438.0,430.05,335.43
2018,4,28,11,45,52.0,320.5,3.85,16.8,368.0,358.57,280.15
2018,4,28,12,0,26.0,274.0,3.9,16.9,298.0,286.92,224.14
2018,4,28,12,15,48.0,345.0,4.0,16.8,389.0,379.27,296.23
2018,4,28,12,30,70.0,416.0,4.1,16.7,480.0,472.3,367.04
2018,4,28,12,45,83.5,415.5,4.15,16.65,491.0,484.09,376.27
2018,4,28,13,0,97.0,415.0,4.2,16.6,502.0,495.12,385.34
2018,4,28,13,15,117.0,399.0,4.3,16.45,502.0,509.28,397.34
2018,4,28,13,30,137.0,383.0,4.4,16.3,502.0,508.14,398.0
2018,4,28,13,45,76.5,300.0,4.45,16.15,366.0,353.82,279.44
2018,4,28,14,0,16.0,217.0,4.5,16.0,230.0,209.96,165.25
2018,4,28,14,15,49.5,259.0,4.5,15.85,297.5,285.2,226.62
2018,4,28,14,30,83.0,301.0,4.5,15.7,365.0,350.7,279.18
2018,4,28,14,45,133.0,292.0,4.55,15.55,388.5,385.79,308.36
2018,4,28,15,0,183.0,283.0,4.6,15.4,412.0,406.07,325.86
2018,4,28,15,15,289.5,259.5,4.6,15.4,449.0,453.53,365.05
2018,4,28,15,30,396.0,236.0,4.6,15.4,486.0,489.26,394.0
2018,4,28,15,45,383.5,220.0,4.5,14.9,447.0,436.6,352.74
2018,4,28,16,0,371.0,204.0,4.4,14.4,408.0,392.04,317.2
2018,4,28,16,15,303.5,192.0,4.35,14.15,348.5,326.09,263.5
2018,4,28,16,30,236.0,180.0,4.3,13.9,289.0,267.23,215.17
2018,4,28,16,45,281.5,152.5,4.25,13.65,267.0,241.57,192.14
2018,4,28,17,0,327.0,125.0,4.2,13.4,245.0,210.45,163.06
2018,4,28,17,15,412.5,100.0,3.95,13.0,227.5,187.02,137.72
2018,4,28,17,30,498.0,75.0,3.7,12.6,210.0,152.2,102.22
2018,4,28,17,45,441.5,64.5,3.5,12.25,165.0,102.42,63.06
2018,4,28,18,0,385.0,54.0,3.3,11.9,120.0,59.82,36.01
2018,4,28,18,15,287.5,42.0,3.05,11.5,82.0,32.65,22.63
2018,4,28,18,30,190.0,30.0,2.8,11.1,44.0,23.67,9.86
2018,4,28,18,45,99.5,16.0,2.5,10.7,23.0,14.55,0.0
2018,4,28,19,0,9.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.15,10.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,1.65,9.45,11.0,8.19,0.0
2018,4,29,5,30,84.0,18.0,1.9,9.9,22.0,16.37,0.0
2018,4,29,5,45,193.0,33.5,2.15,10.3,56.5,26.23,15.4
2018,4,29,6,0,302.0,49.0,2.4,10.7,91.0,37.87,27.71
2018,4,29,6,15,308.5,62.5,2.55,11.0,121.0,69.44,43.77
2018,4,29,6,30,315.0,76.0,2.7,11.3,151.0,104.79,70.36
2018,4,29,6,45,288.0,99.0,2.9,11.6,180.5,141.69,103.5
2018,4,29,7,0,261.0,122.0,3.1,11.9,210.0,175.7,135.12
2018,4,29,7,15,330.0,128.0,3.15,12.15,258.0,224.01,175.72
2018,4,29,7,30,399.0,134.0,3.2,12.4,306.0,278.02,221.47
2018,4,29,7,45,235.5,161.0,3.25,12.7,266.0,254.32,205.66
2018,4,29,8,0,72.0,188.0,3.3,13.0,226.0,206.2,166.99
2018,4,29,8,15,73.5,210.0,3.35,13.3,252.0,232.21,188.03
2018,4,29,8,30,75.0,232.0,3.4,13.6,278.0,258.43,208.76
2018,4,29,8,45,102.0,263.5,3.45,13.9,330.5,317.6,255.84
2018,4,29,9,0,129.0,295.0,3.5,14.2,383.0,373.1,299.19
2018,4,29,9,15,108.5,285.5,3.55,14.55,362.5,356.18,284.75
2018,4,29,9,30,88.0,276.0,3.6,14.9,342.0,327.36,261.2
2018,4,29,9,45,85.0,300.0,3.65,15.2,366.0,352.29,279.95
2018,4,29,10,0,82.0,324.0,3.7,15.5,390.0,376.91,298.1
2018,4,29,10,15,128.0,317.0,3.7,15.65,424.5,425.63,336.51
2018,4,29,10,30,174.0,310.0,3.7,15.8,459.0,465.27,367.63
2018,4,29,10,45,135.5,336.5,3.75,15.95,454.0,460.88,362.21
2018,4,29,11,0,97.0,363.0,3.8,16.1,449.0,454.33,355.32
2018,4,29,11,15,132.0,387.0,3.8,16.15,506.0,514.95,401.64
2018,4,29,11,30,167.0,411.0,3.8,16.2,563.0,575.93,447.29
2018,4,29,11,45,115.5,360.0,3.85,16.2,465.5,474.92,370.63
2018,4,29,12,0,64.0,309.0,3.9,16.2,368.0,359.08,281.58
2018,4,29,12,15,116.5,378.5,3.9,16.2,485.5,495.13,386.61
2018,4,29,12,30,169.0,448.0,3.9,16.2,603.0,616.77,477.13
2018,4,29,12,45,174.0,440.5,3.85,16.15,598.5,611.9,473.27
2018,4,29,13,0,179.0,433.0,3.8,16.1,594.0,605.99,469.36
2018,4,29,13,15,175.0,407.0,3.8,16.05,561.5,571.79,444.74
2018,4,29,13,30,171.0,381.0,3.8,16.0,529.0,537.06,419.66
2018,4,29,13,45,126.5,361.5,3.8,15.95,469.5,471.79,369.98
2018,4,29,14,0,82.0,342.0,3.8,15.9,410.0,396.85,312.32
2018,4,29,14,15,263.0,314.5,3.8,15.85,520.0,540.24,427.32
2018,4,29,14,30,444.0,287.0,3.8,15.8,630.0,657.82,518.69
2018,4,29,14,45,488.5,255.5,3.8,15.75,615.5,641.18,507.29
2018,4,29,15,0,533.0,224.0,3.8,15.7,601.0,619.26,492.34
2018,4,29,15,15,679.0,164.0,3.8,15.7,614.0,637.35,508.35
2018,4,29,15,30,825.0,104.0,3.8,15.7,627.0,633.6,506.72
2018,4,29,15,45,806.5,100.5,3.9,15.45,579.5,575.71,461.57
2018,4,29,16,0,788.0,97.0,4.0,15.2,532.0,517.73,415.14
2018,4,29,16,15,764.0,92.5,3.95,14.95,481.5,456.42,364.29
2018,4,29,16,30,740.0,88.0,3.9,14.7,431.0,396.28,312.82
2018,4,29,16,45,707.0,83.5,3.9,14.4,379.5,333.14,257.74
2018,4,29,17,0,674.0,79.0,3.9,14.1,328.0,273.94,204.8
2018,4,29,17,15,627.5,72.5,3.8,13.65,276.0,212.98,150.76
2018,4,29,17,30,581.0,66.0,3.7,13.2,224.0,157.22,102.52
2018,4,29,17,45,511.5,58.0,3.55,12.8,175.5,103.26,60.71
2018,4,29,18,0,442.0,50.0,3.4,12.4,127.0,58.01,33.16
2018,4,29,18,15,330.5,39.0,3.3,11.95,86.0,31.62,21.78
2018,4,29,18,30,219.0,28.0,3.2,11.5,45.0,22.07,9.6
2018,4,29,18,45,115.0,15.0,3.1,11.05,23.5,13.64,0.0
2018,4,29,19,0,11.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,1.85,8.75,5.0,4.55,0.0
2018,4,30,5,30,0.0,10.0,2.1,9.2,10.0,8.79,0.0
2018,4,30,5,45,0.0,21.5,2.35,9.65,21.5,18.94,9.88
2018,4,30,6,0,0.0,33.0,2.6,10.1,33.0,29.11,20.13
2018,4,30,6,15,6.0,50.0,2.6,10.5,51.5,44.07,32.11
2018,4,30,6,30,12.0,67.0,2.6,10.9,70.0,60.02,45.76
2018,4,30,6,45,49.0,83.5,2.65,11.3,99.5,82.69,63.71
2018,4,30,7,0,86.0,100.0,2.7,11.7,129.0,111.55,87.25
2018,4,30,7,15,48.0,98.0,2.7,12.1,114.5,102.55,81.08
2018,4,30,7,30,10.0,96.0,2.7,12.5,100.0,88.64,69.98
2018,4,30,7,45,25.0,141.0,2.7,12.9,153.5,138.11,111.11
2018,4,30,8,0,40.0,186.0,2.7,13.3,207.0,188.64,152.36
2018,4,30,8,15,27.0,191.0,2.7,13.6,206.0,189.19,152.16
2018,4,30,8,30,14.0,196.0,2.7,13.9,205.0,183.77,147.04
2018,4,30,8,45,31.5,240.0,2.7,14.2,261.5,242.29,193.97
2018,4,30,9,0,49.0,284.0,2.7,14.5,318.0,298.68,238.19
2018,4,30,9,15,79.0,318.0,2.75,14.7,376.0,356.72,283.43
2018,4,30,9,30,109.0,352.0,2.8,14.9,434.0,417.51,330.07
2018,4,30,9,45,125.5,372.0,2.85,15.1,470.5,466.13,366.41
2018,4,30,10,0,142.0,392.0,2.9,15.3,507.0,506.03,395.88
2018,4,30,10,15,139.0,398.5,2.95,15.45,514.5,515.9,402.41
2018,4,30,10,30,136.0,405.0,3.0,15.6,522.0,524.97,408.51
2018,4,30,10,45,322.0,368.0,3.1,15.75,653.0,678.89,526.73
2018,4,30,11,0,508.0,331.0,3.2,15.9,784.0,839.92,644.79
2018,4,30,11,15,619.5,277.5,3.25,15.9,837.5,906.83,693.45
2018,4,30,11,30,731.0,224.0,3.3,15.9,891.0,971.96,739.61
2018,4,30,11,45,758.5,211.5,3.35,15.9,907.0,992.48,753.19
2018,4,30,12,0,786.0,199.0,3.4,15.9,923.0,1001.67,759.53
2018,4,30,12,15,834.5,174.5,3.45,15.95,941.5,1025.12,775.62
2018,4,30,12,30,883.0,150.0,3.5,16.0,960.0,1032.04,780.48
2018,4,30,12,45,880.0,150.0,3.55,16.0,949.5,1021.11,773.68
2018,4,30,13,0,877.0,150.0,3.6,16.0,939.0,1006.62,764.7
2018,4,30,13,15,872.5,149.0,3.65,16.0,921.0,986.24,751.77
2018,4,30,13,30,868.0,148.0,3.7,16.0,903.0,972.53,743.51
2018,4,30,13,45,861.5,146.0,3.75,16.0,877.5,942.07,723.62
2018,4,30,14,0,855.0,144.0,3.8,16.0,852.0,908.58,701.64
2018,4,30,14,15,847.0,141.0,3.85,15.95,819.5,869.96,676.01
2018,4,30,14,30,839.0,138.0,3.9,15.9,787.0,828.8,648.34
2018,4,30,14,45,828.0,135.0,3.9,15.85,749.5,783.02,616.8
2018,4,30,15,0,817.0,132.0,3.9,15.8,712.0,735.38,582.82
2018,4,30,15,15,801.0,128.5,3.9,15.8,668.0,682.27,543.06
2018,4,30,15,30,785.0,125.0,3.9,15.8,624.0,628.29,501.7
2018,4,30,15,45,765.0,120.5,3.9,15.45,576.5,570.73,457.1
2018,4,30,16,0,745.0,116.0,3.9,15.1,529.0,512.71,410.78
2018,4,30,16,15,717.5,110.5,3.85,14.8,478.0,450.72,359.75
2018,4,30,16,30,690.0,105.0,3.8,14.5,427.0,390.4,308.56
2018,4,30,16,45,653.0,99.5,3.8,14.25,375.0,328.75,255.11
2018,4,30,17,0,616.0,94.0,3.8,14.0,323.0,270.56,203.57
2018,4,30,17,15,565.0,86.0,3.7,13.5,271.5,210.67,151.17
2018,4,30,17,30,514.0,78.0,3.6,13.0,220.0,156.66,105.05
2018,4,30,17,45,440.0,68.5,3.5,12.55,172.0,105.15,65.45
2018,4,30,18,0,366.0,59.0,3.4,12.1,124.0,60.87,37.51
2018,4,30,18,15,256.5,45.0,3.35,11.7,83.5,34.84,24.66
2018,4,30,18,30,147.0,31.0,3.3,11.3,43.0,24.33,11.9
2018,4,30,18,45,76.5,16.5,3.2,10.85,22.5,15.01,0.0
2018,4,30,19,0,6.0,2.0,3.1,10.4,2.0,0.0,0.0
2018,4,30,19,15,3.0,1.0,3.0,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.0,2.05,8.2,9.0,7.28,0.0
2018,5,1,5,30,36.0,16.0,2.3,8.7,18.0,13.69,0.0
2018,5,1,5,45,88.5,31.0,2.55,9.2,42.5,25.01,15.18
2018,5,1,6,0,141.0,46.0,2.8,9.7,67.0,36.59,26.83
2018,5,1,6,15,178.0,62.0,2.8,10.15,99.0,62.29,42.07
2018,5,1,6,30,215.0,78.0,2.8,10.6,131.0,94.15,65.98
2018,5,1,6,45,171.5,99.5,2.8,11.05,148.0,120.47,90.74
2018,5,1,7,0,128.0,121.0,2.8,11.5,165.0,140.18,110.04
2018,5,1,7,15,330.5,125.0,2.75,12.05,263.5,221.3,173.45
2018,5,1,7,30,533.0,129.0,2.7,12.6,362.0,322.92,255.21
2018,5,1,7,45,622.0,123.5,2.65,13.15,428.0,393.43,313.56
2018,5,1,8,0,711.0,118.0,2.6,13.7,494.0,469.45,375.35
2018,5,1,8,15,737.5,121.5,2.6,14.25,543.5,528.57,422.65
2018,5,1,8,30,764.0,125.0,2.6,14.8,593.0,588.77,469.28
2018,5,1,8,45,786.0,126.0,2.65,15.3,638.5,643.54,510.74
2018,5,1,9,0,808.0,127.0,2.7,15.8,684.0,698.63,551.27
2018,5,1,9,15,828.5,126.5,2.7,16.25,726.0,750.66,588.29
2018,5,1,9,30,849.0,126.0,2.7,16.7,768.0,801.72,622.15
2018,5,1,9,45,868.5,122.5,2.75,17.15,804.5,841.33,647.76
2018,5,1,10,0,888.0,119.0,2.8,17.6,841.0,885.01,675.99
2018,5,1,10,15,896.0,119.5,2.8,17.95,869.0,920.5,698.13
2018,5,1,10,30,904.0,120.0,2.8,18.3,897.0,953.08,718.16
2018,5,1,10,45,909.5,120.5,2.85,18.65,917.5,980.21,734.85
2018,5,1,11,0,915.0,121.0,2.9,19.0,938.0,1003.97,749.31
2018,5,1,11,15,918.0,121.5,2.9,19.2,951.5,1021.8,759.86
2018,5,1,11,30,921.0,122.0,2.9,19.4,965.0,1035.96,768.09
2018,5,1,11,45,922.5,122.5,2.9,19.65,970.5,1044.89,772.85
2018,5,1,12,0,924.0,123.0,2.9,19.9,976.0,1050.01,775.28
2018,5,1,12,15,925.0,121.5,2.95,20.0,973.5,1048.8,774.64
2018,5,1,12,30,926.0,120.0,3.0,20.1,971.0,1043.75,771.66
2018,5,1,12,45,926.5,118.0,3.0,20.25,961.5,1033.85,765.03
2018,5,1,13,0,927.0,116.0,3.0,20.4,952.0,1020.13,756.05
2018,5,1,13,15,889.5,135.0,3.15,20.4,924.5,987.45,736.25
2018,5,1,13,30,852.0,154.0,3.3,20.4,897.0,962.44,721.53
2018,5,1,13,45,762.5,194.5,3.4,20.4,845.0,905.47,684.41
2018,5,1,14,0,673.0,235.0,3.5,20.4,793.0,843.68,642.33
2018,5,1,14,15,647.5,234.0,3.6,20.2,754.5,797.17,611.15
2018,5,1,14,30,622.0,233.0,3.7,20.0,716.0,749.88,578.66
2018,5,1,14,45,520.0,255.5,3.8,19.85,646.0,663.21,515.33
2018,5,1,15,0,418.0,278.0,3.9,19.7,576.0,585.85,457.58
2018,5,1,15,15,447.5,248.0,3.9,19.7,549.5,555.24,435.93
2018,5,1,15,30,477.0,218.0,3.9,19.7,523.0,520.63,410.37
2018,5,1,15,45,433.5,212.0,4.2,18.9,473.0,462.47,366.72
2018,5,1,16,0,390.0,206.0,4.5,18.1,423.0,407.69,324.77
2018,5,1,16,15,336.0,195.5,4.6,17.45,370.0,342.79,273.34
2018,5,1,16,30,282.0,185.0,4.7,16.8,317.0,289.15,230.04
2018,5,1,16,45,314.0,154.5,4.85,16.15,285.5,253.38,199.39
2018,5,1,17,0,346.0,124.0,5.0,15.5,254.0,216.4,166.22
2018,5,1,17,15,414.0,98.5,5.0,14.75,230.5,184.69,134.93
2018,5,1,17,30,482.0,73.0,5.0,14.0,207.0,146.42,97.67
2018,5,1,17,45,420.5,63.0,5.0,13.25,162.0,97.84,60.03
2018,5,1,18,0,359.0,53.0,5.0,12.5,117.0,55.6,33.24
2018,5,1,18,15,270.0,41.0,4.8,12.0,80.5,31.7,21.96
2018,5,1,18,30,181.0,29.0,4.6,11.5,44.0,22.75,11.3
2018,5,1,18,45,97.5,16.5,4.35,11.0,24.0,15.01,0.0
2018,5,1,19,0,14.0,4.0,4.1,10.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,4.05,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,5,15,53.0,11.5,2.05,9.8,14.5,10.46,0.0
2018,5,2,5,30,106.0,23.0,2.1,10.0,29.0,18.2,0.0
2018,5,2,5,45,216.5,38.0,2.15,10.15,65.5,29.69,19.27
2018,5,2,6,0,327.0,53.0,2.2,10.3,102.0,40.85,30.59
2018,5,2,6,15,408.5,63.0,2.15,10.6,148.5,76.4,46.34
2018,5,2,6,30,490.0,73.0,2.1,10.9,195.0,126.25,80.89
2018,5,2,6,45,547.0,81.0,2.05,11.15,246.5,177.9,123.05
2018,5,2,7,0,604.0,89.0,2.0,11.4,298.0,236.37,173.59
2018,5,2,7,15,646.0,94.0,1.95,11.85,350.5,293.84,224.38
2018,5,2,7,30,688.0,99.0,1.9,12.3,403.0,355.53,277.96
2018,5,2,7,45,720.0,103.0,1.85,12.75,455.0,415.83,329.22
2018,5,2,8,0,752.0,107.0,1.8,13.2,507.0,478.46,380.57
2018,5,2,8,15,776.5,109.5,1.75,13.8,556.0,537.76,427.34
2018,5,2,8,30,801.0,112.0,1.7,14.4,605.0,597.26,472.48
2018,5,2,8,45,820.5,113.5,1.6,15.0,650.5,652.97,512.79
2018,5,2,9,0,840.0,115.0,1.5,15.6,696.0,708.24,551.16
2018,5,2,9,15,854.5,116.5,1.55,16.15,736.5,759.07,585.91
2018,5,2,9,30,869.0,118.0,1.6,16.7,777.0,803.05,614.05
2018,5,2,9,45,880.5,118.0,1.6,17.2,811.5,845.96,640.71
2018,5,2,10,0,892.0,118.0,1.6,17.7,846.0,886.6,665.41
2018,5,2,10,15,899.5,119.5,1.75,18.1,874.0,922.7,688.9
2018,5,2,10,30,907.0,121.0,1.9,18.5,902.0,955.83,710.35
2018,5,2,10,45,912.5,121.0,2.0,18.95,922.5,982.47,726.75
2018,5,2,11,0,918.0,121.0,2.1,19.4,943.0,1005.73,740.99
2018,5,2,11,15,920.5,121.5,2.3,19.6,955.5,1023.07,753.31
2018,5,2,11,30,923.0,122.0,2.5,19.8,968.0,1036.71,763.29
2018,5,2,11,45,924.5,121.5,2.7,20.05,973.0,1044.62,769.44
2018,5,2,12,0,926.0,121.0,2.9,20.3,978.0,1048.71,773.17
2018,5,2,12,15,927.0,119.5,3.05,20.4,975.5,1047.48,773.45
2018,5,2,12,30,928.0,118.0,3.2,20.5,973.0,1042.39,771.3
2018,5,2,12,45,927.5,116.5,3.35,20.55,963.0,1031.99,765.85
2018,5,2,13,0,927.0,115.0,3.5,20.6,953.0,1017.78,757.93
2018,5,2,13,15,923.5,114.5,3.55,20.55,935.5,997.99,745.85
2018,5,2,13,30,920.0,114.0,3.6,20.5,918.0,974.63,731.42
2018,5,2,13,45,915.0,112.5,3.7,20.45,893.0,945.46,713.35
2018,5,2,14,0,910.0,111.0,3.8,20.4,868.0,913.06,692.95
2018,5,2,14,15,902.5,109.0,3.85,20.2,835.5,874.97,668.54
2018,5,2,14,30,895.0,107.0,3.9,20.0,803.0,834.16,641.97
2018,5,2,14,45,884.5,105.0,3.9,19.85,765.0,788.54,611.32
2018,5,2,15,0,874.0,103.0,3.9,19.7,727.0,740.87,578.83
2018,5,2,15,15,860.0,100.5,3.9,19.7,683.5,688.54,540.65
2018,5,2,15,30,846.0,98.0,3.9,19.7,640.0,637.48,501.84
2018,5,2,15,45,828.5,95.5,4.0,19.05,593.0,580.35,458.8
2018,5,2,16,0,811.0,93.0,4.1,18.4,546.0,522.99,413.97
2018,5,2,16,15,787.5,89.0,4.1,17.9,495.5,461.39,363.82
2018,5,2,16,30,764.0,85.0,4.1,17.4,445.0,400.87,312.81
2018,5,2,16,45,731.5,80.5,4.1,16.95,392.5,338.11,258.56
2018,5,2,17,0,699.0,76.0,4.1,16.5,340.0,276.44,204.07
2018,5,2,17,15,652.5,70.5,4.0,15.85,287.5,215.18,150.26
2018,5,2,17,30,606.0,65.0,3.9,15.2,235.0,159.07,102.18
2018,5,2,17,45,537.0,58.0,3.75,14.6,185.5,104.75,60.61
2018,5,2,18,0,468.0,51.0,3.6,14.0,136.0,59.01,33.47
2018,5,2,18,15,361.0,41.0,3.4,13.45,94.0,33.15,23.13
2018,5,2,18,30,254.0,31.0,3.2,12.9,52.0,25.95,14.12
2018,5,2,18,45,140.5,17.5,3.0,12.3,28.0,15.92,0.0
2018,5,2,19,0,27.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,5,15,68.5,10.5,2.6,9.6,14.5,9.55,0.0
2018,5,3,5,30,137.0,21.0,2.8,9.9,29.0,16.58,0.0
2018,5,3,5,45,162.0,26.0,3.0,10.2,44.5,20.11,11.39
2018,5,3,6,0,187.0,31.0,3.2,10.5,60.0,23.56,15.29
2018,5,3,6,15,147.5,33.0,3.2,10.75,61.0,36.11,20.53
2018,5,3,6,30,108.0,35.0,3.2,11.0,62.0,44.46,28.05
2018,5,3,6,45,54.0,38.0,3.2,11.3,51.5,44.67,30.81
2018,5,3,7,0,0.0,41.0,3.2,11.6,41.0,36.15,25.7
2018,5,3,7,15,0.0,45.0,3.2,11.9,45.0,39.7,28.65
2018,5,3,7,30,0.0,49.0,3.2,12.2,49.0,43.26,31.56
2018,5,3,7,45,0.0,69.0,3.2,12.5,69.0,61.02,46.52
2018,5,3,8,0,0.0,89.0,3.2,12.8,89.0,78.83,61.31
2018,5,3,8,15,2.0,129.5,3.2,13.15,130.5,116.14,92.16
2018,5,3,8,30,4.0,170.0,3.2,13.5,172.0,154.05,122.97
2018,5,3,8,45,22.5,217.0,3.25,13.9,232.0,209.13,167.54
2018,5,3,9,0,41.0,264.0,3.3,14.3,292.0,273.27,218.5
2018,5,3,9,15,99.0,301.5,3.35,14.65,375.0,354.52,283.0
2018,5,3,9,30,157.0,339.0,3.4,15.0,458.0,450.33,357.16
2018,5,3,9,45,243.0,337.5,3.45,15.35,531.5,536.62,423.49
2018,5,3,10,0,329.0,336.0,3.5,15.7,605.0,618.79,485.53
2018,5,3,10,15,496.0,284.5,3.55,15.95,705.5,738.9,576.42
2018,5,3,10,30,663.0,233.0,3.6,16.2,806.0,859.19,664.74
2018,5,3,10,45,740.0,200.0,3.65,16.5,853.0,915.15,702.61
2018,5,3,11,0,817.0,167.0,3.7,16.8,900.0,964.63,735.35
2018,5,3,11,15,874.5,144.0,3.75,17.0,938.5,999.38,758.04
2018,5,3,11,30,932.0,121.0,3.8,17.2,977.0,1043.31,786.96
2018,5,3,11,45,934.5,120.0,3.85,17.35,982.5,1051.74,791.95
2018,5,3,12,0,937.0,119.0,3.9,17.5,988.0,1056.32,794.77
2018,5,3,12,15,938.5,117.5,3.9,17.65,986.0,1055.55,793.78
2018,5,3,12,30,940.0,116.0,3.9,17.8,984.0,1050.88,790.35
2018,5,3,12,45,940.5,114.0,3.95,17.9,974.0,1040.82,783.95
2018,5,3,13,0,941.0,112.0,4.0,18.0,964.0,1026.9,775.08
2018,5,3,13,15,937.0,111.0,4.0,18.05,945.5,1005.9,761.31
2018,5,3,13,30,933.0,110.0,4.0,18.1,927.0,981.3,745.18
2018,5,3,13,45,927.5,109.0,4.05,18.15,901.5,951.88,726.05
2018,5,3,14,0,922.0,108.0,4.1,18.2,876.0,919.21,704.61
2018,5,3,14,15,914.0,106.5,4.05,18.15,844.0,880.85,678.82
2018,5,3,14,30,906.0,105.0,4.0,18.1,812.0,839.77,650.97
2018,5,3,14,45,895.5,104.0,4.0,18.05,774.0,794.77,620.32
2018,5,3,15,0,885.0,103.0,4.0,18.0,736.0,747.68,587.81
2018,5,3,15,15,865.5,100.0,4.0,18.0,688.5,690.71,545.95
2018,5,3,15,30,846.0,97.0,4.0,18.0,641.0,635.43,503.71
2018,5,3,15,45,829.0,93.5,3.9,17.65,593.5,577.67,458.89
2018,5,3,16,0,812.0,90.0,3.8,17.3,546.0,519.63,412.48
2018,5,3,16,15,775.5,88.0,3.75,16.95,490.5,454.03,358.85
2018,5,3,16,30,739.0,86.0,3.7,16.6,435.0,390.94,305.68
