Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,45,710.0,82.5,3.6,16.2,386.5,330.44,253.12
2018,5,3,17,0,681.0,79.0,3.5,15.8,338.0,273.51,202.38
2018,5,3,17,15,617.5,74.5,3.4,15.2,282.5,210.48,147.86
2018,5,3,17,30,554.0,70.0,3.3,14.6,227.0,154.7,100.97
2018,5,3,17,45,463.0,62.0,3.2,14.0,175.0,100.59,60.38
2018,5,3,18,0,372.0,54.0,3.1,13.4,123.0,57.91,34.92
2018,5,3,18,15,290.5,42.0,3.05,12.8,85.5,32.45,22.66
2018,5,3,18,30,209.0,30.0,3.0,12.2,48.0,23.52,12.71
2018,5,3,18,45,118.5,17.5,2.95,11.6,26.5,15.92,0.0
2018,5,3,19,0,28.0,5.0,2.9,11.0,5.0,4.55,0.0
2018,5,3,19,15,14.0,2.5,2.9,10.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,4,5,15,50.5,11.5,1.6,8.2,14.5,10.46,0.0
2018,5,4,5,30,101.0,23.0,1.9,8.7,29.0,18.11,0.0
2018,5,4,5,45,188.5,37.0,2.2,9.2,61.5,28.74,18.95
2018,5,4,6,0,276.0,51.0,2.5,9.7,94.0,39.04,29.16
2018,5,4,6,15,393.0,60.0,2.6,10.3,146.5,73.38,44.23
2018,5,4,6,30,510.0,69.0,2.7,10.9,199.0,125.36,79.31
2018,5,4,6,45,570.0,75.0,2.8,11.45,251.0,176.92,121.33
2018,5,4,7,0,630.0,81.0,2.9,12.0,303.0,235.56,172.1
2018,5,4,7,15,653.0,89.5,2.7,12.65,351.5,291.74,222.49
2018,5,4,7,30,676.0,98.0,2.5,13.3,400.0,349.92,273.46
2018,5,4,7,45,727.0,97.0,2.3,13.95,457.0,412.67,326.19
2018,5,4,8,0,778.0,96.0,2.1,14.6,514.0,480.54,381.08
2018,5,4,8,15,706.0,128.0,1.9,15.3,533.5,516.85,409.28
2018,5,4,8,30,634.0,160.0,1.7,16.0,553.0,544.36,428.86
2018,5,4,8,45,655.5,167.0,1.45,16.65,599.0,599.12,467.66
2018,5,4,9,0,677.0,174.0,1.2,17.3,645.0,654.16,504.38
2018,5,4,9,15,663.5,192.5,1.15,18.0,676.0,694.53,530.2
2018,5,4,9,30,650.0,211.0,1.1,18.7,707.0,731.61,552.95
2018,5,4,9,45,754.5,172.0,1.0,19.4,772.5,805.22,601.3
2018,5,4,10,0,859.0,133.0,0.9,20.1,838.0,871.51,640.0
2018,5,4,10,15,851.5,143.0,0.95,20.7,861.0,909.96,662.42
2018,5,4,10,30,844.0,153.0,1.0,21.3,884.0,937.36,677.95
2018,5,4,10,45,727.5,222.0,1.05,21.95,862.5,924.56,667.95
2018,5,4,11,0,611.0,291.0,1.1,22.6,841.0,895.9,646.08
2018,5,4,11,15,568.0,322.5,1.15,23.05,839.0,894.85,643.75
2018,5,4,11,30,525.0,354.0,1.2,23.5,837.0,891.42,639.51
2018,5,4,11,45,589.5,324.0,1.25,23.9,869.5,930.1,665.53
2018,5,4,12,0,654.0,294.0,1.3,24.3,902.0,967.81,690.16
2018,5,4,12,15,746.0,234.5,1.25,24.6,926.0,1000.33,709.91
2018,5,4,12,30,838.0,175.0,1.2,24.9,950.0,1019.39,719.69
2018,5,4,12,45,758.0,220.5,1.15,25.2,915.5,986.45,697.67
2018,5,4,13,0,678.0,266.0,1.1,25.5,881.0,943.43,669.32
2018,5,4,13,15,633.0,282.5,1.15,25.55,848.0,903.49,644.68
2018,5,4,13,30,588.0,299.0,1.2,25.6,815.0,861.11,618.07
2018,5,4,13,45,595.5,281.5,1.25,25.65,791.5,835.7,603.56
2018,5,4,14,0,603.0,264.0,1.3,25.7,768.0,806.52,586.17
2018,5,4,14,15,680.0,218.0,1.5,25.6,766.0,805.41,590.55
2018,5,4,14,30,757.0,172.0,1.7,25.5,764.0,795.15,588.1
2018,5,4,14,45,803.0,142.5,1.85,25.4,743.0,766.66,571.59
2018,5,4,15,0,849.0,113.0,2.0,25.3,722.0,734.73,552.42
2018,5,4,15,15,838.5,109.0,2.0,25.3,680.5,683.73,516.62
2018,5,4,15,30,828.0,105.0,2.0,25.3,639.0,631.29,478.96
2018,5,4,15,45,809.5,102.5,2.35,24.6,592.5,574.58,439.68
2018,5,4,16,0,791.0,100.0,2.7,23.9,546.0,517.77,398.07
2018,5,4,16,15,767.0,96.5,2.8,23.2,496.0,457.63,351.29
2018,5,4,16,30,743.0,93.0,2.9,22.5,446.0,397.45,302.64
2018,5,4,16,45,711.0,88.0,3.05,21.8,394.0,335.41,251.0
2018,5,4,17,0,679.0,83.0,3.2,21.1,342.0,276.13,200.19
2018,5,4,17,15,633.0,76.5,3.15,20.05,290.0,215.37,148.37
2018,5,4,17,30,587.0,70.0,3.1,19.0,238.0,159.71,101.91
2018,5,4,17,45,520.5,61.5,3.1,18.0,188.0,105.62,61.24
2018,5,4,18,0,454.0,53.0,3.1,17.0,138.0,59.8,34.17
2018,5,4,18,15,348.5,42.0,3.1,16.15,95.5,33.78,23.5
2018,5,4,18,30,243.0,31.0,3.1,15.3,53.0,24.33,13.47
2018,5,4,18,45,134.5,18.0,3.05,14.45,29.0,16.37,0.0
2018,5,4,19,0,26.0,5.0,3.0,13.6,5.0,4.55,0.0
2018,5,4,19,15,13.0,2.5,3.0,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.35,10.2,5.0,4.55,0.0
2018,5,5,5,30,0.0,10.0,2.4,10.5,10.0,8.78,0.0
2018,5,5,5,45,3.0,19.0,2.45,10.8,19.5,16.72,8.69
2018,5,5,6,0,6.0,28.0,2.5,11.1,29.0,24.68,16.32
2018,5,5,6,15,3.0,36.0,2.45,11.4,36.5,31.92,21.79
2018,5,5,6,30,0.0,44.0,2.4,11.7,44.0,38.81,27.98
2018,5,5,6,45,2.0,67.5,2.35,12.0,68.0,59.91,46.07
2018,5,5,7,0,4.0,91.0,2.3,12.3,92.0,81.1,63.99
2018,5,5,7,15,6.5,118.5,2.35,12.55,121.0,106.39,85.13
2018,5,5,7,30,9.0,146.0,2.4,12.8,150.0,132.27,106.44
2018,5,5,7,45,43.5,184.0,2.4,13.05,207.0,184.39,148.93
2018,5,5,8,0,78.0,222.0,2.4,13.3,264.0,239.31,193.23
2018,5,5,8,15,193.5,242.0,2.5,13.6,359.0,330.98,266.92
2018,5,5,8,30,309.0,262.0,2.6,13.9,454.0,436.4,350.07
2018,5,5,8,45,321.0,279.5,2.65,14.15,492.0,478.65,382.07
2018,5,5,9,0,333.0,297.0,2.7,14.4,530.0,521.29,414.09
2018,5,5,9,15,315.0,321.0,2.65,15.1,551.0,548.35,432.23
2018,5,5,9,30,297.0,345.0,2.6,15.8,572.0,573.04,448.18
2018,5,5,9,45,379.0,331.5,2.55,16.5,634.5,640.25,497.43
2018,5,5,10,0,461.0,318.0,2.5,17.2,697.0,722.03,555.35
2018,5,5,10,15,451.5,334.5,2.35,17.85,716.0,746.37,568.76
2018,5,5,10,30,442.0,351.0,2.2,18.5,735.0,768.33,580.59
2018,5,5,10,45,365.5,388.5,2.1,19.15,711.0,735.8,553.36
2018,5,5,11,0,289.0,426.0,2.0,19.8,687.0,709.22,530.49
2018,5,5,11,15,216.5,443.5,2.05,19.85,640.5,649.76,487.37
2018,5,5,11,30,144.0,461.0,2.1,19.9,594.0,599.76,450.27
2018,5,5,11,45,173.0,461.5,2.1,20.0,622.0,630.46,472.87
2018,5,5,12,0,202.0,462.0,2.1,20.1,650.0,660.44,494.25
2018,5,5,12,15,168.5,462.5,2.35,19.8,619.0,627.61,471.78
2018,5,5,12,30,135.0,463.0,2.6,19.5,588.0,593.97,448.66
2018,5,5,12,45,121.5,446.0,2.8,19.2,557.5,561.83,426.84
2018,5,5,13,0,108.0,429.0,3.0,18.9,527.0,529.32,404.35
2018,5,5,13,15,70.5,363.0,3.25,18.45,426.5,412.48,318.71
2018,5,5,13,30,33.0,297.0,3.5,18.0,326.0,311.04,241.95
2018,5,5,13,45,34.0,300.5,3.75,17.55,329.5,313.95,245.32
2018,5,5,14,0,35.0,304.0,4.0,17.1,333.0,316.61,248.22
2018,5,5,14,15,35.0,299.5,4.15,16.6,327.5,310.42,244.29
2018,5,5,14,30,35.0,295.0,4.3,16.1,322.0,304.09,240.28
2018,5,5,14,45,32.5,284.0,4.4,15.6,308.5,289.48,229.65
2018,5,5,15,0,30.0,273.0,4.5,15.1,295.0,275.0,219.04
2018,5,5,15,15,57.5,263.0,4.5,15.1,301.5,281.77,225.56
2018,5,5,15,30,85.0,253.0,4.5,15.1,308.0,285.8,229.63
2018,5,5,15,45,150.0,248.0,4.7,14.75,336.5,318.71,257.4
2018,5,5,16,0,215.0,243.0,4.9,14.4,365.0,337.8,273.34
2018,5,5,16,15,271.5,210.5,4.8,14.35,350.0,324.47,261.94
2018,5,5,16,30,328.0,178.0,4.7,14.3,335.0,299.61,240.04
2018,5,5,16,45,404.0,144.0,4.55,14.25,314.5,276.79,217.85
2018,5,5,17,0,480.0,110.0,4.4,14.2,294.0,240.69,182.79
2018,5,5,17,15,519.0,91.5,4.15,13.85,264.0,202.97,146.25
2018,5,5,17,30,558.0,73.0,3.9,13.5,234.0,157.36,103.52
2018,5,5,17,45,489.0,63.5,3.6,13.15,184.0,103.99,62.45
2018,5,5,18,0,420.0,54.0,3.3,12.8,134.0,59.25,35.15
2018,5,5,18,15,319.0,43.5,3.3,12.35,93.5,34.95,24.98
2018,5,5,18,30,218.0,33.0,3.3,11.9,53.0,25.84,15.21
2018,5,5,18,45,119.0,19.0,3.25,11.45,29.0,15.06,0.0
2018,5,5,19,0,20.0,5.0,3.2,11.0,5.0,4.55,0.0
2018,5,5,19,15,10.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.4,2.0,0.0,0.0
2018,5,6,5,15,9.0,9.5,2.4,8.85,10.0,8.64,0.0
2018,5,6,5,30,11.0,17.0,2.7,9.3,18.0,15.09,2.13
2018,5,6,5,45,36.5,32.5,2.95,9.7,38.0,27.28,17.92
2018,5,6,6,0,62.0,48.0,3.2,10.1,58.0,39.62,29.71
2018,5,6,6,15,97.5,65.5,3.2,10.5,88.0,61.48,44.06
2018,5,6,6,30,133.0,83.0,3.2,10.9,118.0,88.5,64.82
2018,5,6,6,45,211.5,103.5,3.25,11.3,173.0,131.24,98.16
2018,5,6,7,0,290.0,124.0,3.3,11.7,228.0,184.35,141.5
2018,5,6,7,15,422.0,124.0,3.2,12.15,301.5,248.3,193.35
2018,5,6,7,30,554.0,124.0,3.1,12.6,375.0,328.52,259.45
2018,5,6,7,45,619.0,124.0,3.05,13.05,435.0,391.53,312.4
2018,5,6,8,0,684.0,124.0,3.0,13.5,495.0,460.66,369.2
2018,5,6,8,15,764.0,111.0,3.0,14.0,560.5,531.09,425.84
2018,5,6,8,30,844.0,98.0,3.0,14.5,626.0,607.14,485.36
2018,5,6,8,45,834.5,110.0,3.05,14.95,663.0,656.42,522.58
2018,5,6,9,0,825.0,122.0,3.1,15.4,700.0,702.49,556.37
2018,5,6,9,15,792.5,144.5,3.15,15.85,725.0,738.63,581.48
2018,5,6,9,30,760.0,167.0,3.2,16.3,750.0,772.32,604.06
2018,5,6,9,45,764.0,174.5,3.3,16.75,782.5,813.7,632.32
2018,5,6,10,0,768.0,182.0,3.4,17.2,815.0,852.69,658.09
2018,5,6,10,15,845.0,147.5,3.55,17.5,865.0,906.78,694.86
2018,5,6,10,30,922.0,113.0,3.7,17.8,915.0,957.42,728.76
2018,5,6,10,45,824.0,175.5,3.85,18.15,904.5,959.47,729.03
2018,5,6,11,0,726.0,238.0,4.0,18.5,894.0,952.16,723.34
2018,5,6,11,15,781.5,208.0,4.1,18.65,923.0,987.95,747.65
2018,5,6,11,30,837.0,178.0,4.2,18.8,952.0,1014.55,765.33
2018,5,6,11,45,691.5,262.0,4.3,19.0,903.5,969.16,733.7
2018,5,6,12,0,546.0,346.0,4.4,19.2,855.0,908.73,687.83
2018,5,6,12,15,511.0,363.0,4.45,19.2,838.5,890.25,674.76
2018,5,6,12,30,476.0,380.0,4.5,19.2,822.0,869.24,659.61
2018,5,6,12,45,544.5,340.0,4.55,19.15,840.0,891.65,678.27
2018,5,6,13,0,613.0,300.0,4.6,19.1,858.0,910.48,694.14
2018,5,6,13,15,659.0,269.5,4.55,18.9,859.0,913.2,697.85
2018,5,6,13,30,705.0,239.0,4.5,18.7,860.0,910.71,698.06
2018,5,6,13,45,478.5,311.5,4.45,18.45,727.5,756.12,583.79
2018,5,6,14,0,252.0,384.0,4.4,18.2,595.0,604.25,468.62
2018,5,6,14,15,274.5,368.0,4.25,17.85,590.0,596.92,465.14
2018,5,6,14,30,297.0,352.0,4.1,17.5,585.0,587.06,459.17
2018,5,6,14,45,339.0,321.5,4.0,17.15,575.5,575.31,452.38
2018,5,6,15,0,381.0,291.0,3.9,16.8,566.0,559.24,442.04
2018,5,6,15,15,366.5,274.5,3.9,16.8,526.0,514.04,407.85
2018,5,6,15,30,352.0,258.0,3.9,16.8,486.0,469.26,373.54
2018,5,6,15,45,300.5,236.0,3.8,16.1,420.5,398.77,319.14
2018,5,6,16,0,249.0,214.0,3.7,15.4,355.0,333.14,267.57
2018,5,6,16,15,165.0,188.0,3.7,15.0,278.0,250.15,200.99
2018,5,6,16,30,81.0,162.0,3.7,14.6,201.0,178.22,142.79
2018,5,6,16,45,144.0,143.0,3.7,14.2,202.5,179.84,143.03
2018,5,6,17,0,207.0,124.0,3.7,13.8,204.0,172.23,134.11
2018,5,6,17,15,321.0,104.0,3.6,13.5,207.0,166.72,123.68
2018,5,6,17,30,435.0,84.0,3.5,13.2,210.0,144.83,98.52
2018,5,6,17,45,389.5,71.5,3.45,12.9,167.5,99.12,62.6
2018,5,6,18,0,344.0,59.0,3.4,12.6,125.0,59.06,36.81
2018,5,6,18,15,260.0,46.5,3.25,12.35,88.0,35.74,25.71
2018,5,6,18,30,176.0,34.0,3.1,12.1,51.0,26.53,16.01
2018,5,6,18,45,97.0,20.0,3.0,11.85,28.5,15.82,0.0
2018,5,6,19,0,18.0,6.0,2.9,11.6,6.0,5.46,0.0
2018,5,6,19,15,9.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.95,8.8,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,108.0,15.0,2.1,9.5,22.0,13.64,0.0
2018,5,7,5,30,207.0,28.0,2.3,10.1,42.0,22.14,7.29
2018,5,7,5,45,323.0,38.5,2.5,10.75,82.0,31.54,21.61
2018,5,7,6,0,439.0,49.0,2.7,11.4,122.0,39.06,29.1
2018,5,7,6,15,513.5,57.0,2.6,12.0,171.0,80.12,45.44
2018,5,7,6,30,588.0,65.0,2.5,12.6,220.0,131.85,80.79
2018,5,7,6,45,637.0,70.5,2.45,13.15,272.0,185.6,124.92
2018,5,7,7,0,686.0,76.0,2.4,13.7,324.0,244.93,176.53
2018,5,7,7,15,721.0,81.0,2.35,14.3,377.0,304.69,229.49
2018,5,7,7,30,756.0,86.0,2.3,14.9,430.0,369.15,285.34
2018,5,7,7,45,781.0,90.5,2.25,15.5,482.0,430.02,336.92
2018,5,7,8,0,806.0,95.0,2.2,16.1,534.0,492.3,387.72
2018,5,7,8,15,825.5,98.0,2.15,16.7,582.5,551.2,434.07
2018,5,7,8,30,845.0,101.0,2.1,17.3,631.0,610.24,478.72
2018,5,7,8,45,859.5,103.5,2.1,17.95,676.0,665.37,519.02
2018,5,7,9,0,874.0,106.0,2.1,18.6,721.0,716.14,554.93
2018,5,7,9,15,887.0,107.0,2.05,19.1,761.0,765.71,587.78
2018,5,7,9,30,900.0,108.0,2.0,19.6,801.0,813.57,617.83
2018,5,7,9,45,911.0,108.0,2.0,20.15,835.5,856.82,644.48
2018,5,7,10,0,922.0,108.0,2.0,20.7,870.0,897.68,669.13
2018,5,7,10,15,927.5,109.5,2.0,21.2,897.0,932.58,689.65
2018,5,7,10,30,933.0,111.0,2.0,21.7,924.0,964.32,707.93
2018,5,7,10,45,936.0,113.0,2.0,22.2,944.5,990.93,722.76
2018,5,7,11,0,939.0,115.0,2.0,22.7,965.0,1013.98,735.28
2018,5,7,11,15,941.5,115.5,2.05,23.0,977.5,1031.4,745.43
2018,5,7,11,30,944.0,116.0,2.1,23.3,990.0,1045.06,753.33
2018,5,7,11,45,945.0,116.0,2.2,23.6,995.0,1052.95,758.31
2018,5,7,12,0,946.0,116.0,2.3,23.9,1000.0,1056.98,760.99
2018,5,7,12,15,943.5,117.0,2.4,24.05,996.5,1054.66,760.22
2018,5,7,12,30,941.0,118.0,2.5,24.2,993.0,1048.48,757.12
2018,5,7,12,45,926.0,125.0,2.65,24.3,978.0,1032.25,748.34
2018,5,7,13,0,911.0,132.0,2.8,24.4,963.0,1012.52,737.31
2018,5,7,13,15,821.0,179.5,2.85,24.4,917.5,969.25,710.23
2018,5,7,13,30,731.0,227.0,2.9,24.4,872.0,921.6,680.14
2018,5,7,13,45,745.0,210.5,2.95,24.4,852.0,897.98,665.83
2018,5,7,14,0,759.0,194.0,3.0,24.4,832.0,870.58,648.72
2018,5,7,14,15,774.0,177.0,3.05,24.3,806.5,835.54,626.56
2018,5,7,14,30,789.0,160.0,3.1,24.2,781.0,802.08,605.32
2018,5,7,14,45,826.5,136.5,3.15,24.05,759.5,775.24,588.62
2018,5,7,15,0,864.0,113.0,3.2,23.9,738.0,738.24,564.51
2018,5,7,15,15,856.0,108.0,3.2,23.9,696.5,691.42,530.64
2018,5,7,15,30,848.0,103.0,3.2,23.9,655.0,638.89,491.9
2018,5,7,15,45,831.5,99.5,3.45,23.2,607.5,581.55,450.37
2018,5,7,16,0,815.0,96.0,3.7,22.5,560.0,523.88,406.73
2018,5,7,16,15,793.5,91.5,3.8,21.85,509.5,462.88,358.36
2018,5,7,16,30,772.0,87.0,3.9,21.2,459.0,402.73,308.81
2018,5,7,16,45,741.5,82.0,4.0,20.55,406.5,340.12,255.8
2018,5,7,17,0,711.0,77.0,4.1,19.9,354.0,278.2,202.09
2018,5,7,17,15,666.0,72.0,4.05,19.0,301.5,217.43,149.55
2018,5,7,17,30,621.0,67.0,4.0,18.1,249.0,161.55,102.41
2018,5,7,17,45,555.0,60.5,3.95,17.2,199.0,107.42,61.63
2018,5,7,18,0,489.0,54.0,3.9,16.3,149.0,61.41,34.98
2018,5,7,18,15,386.5,44.0,3.8,15.55,105.5,35.32,25.03
2018,5,7,18,30,284.0,34.0,3.7,14.8,62.0,28.18,17.37
2018,5,7,18,45,164.0,21.0,3.55,14.05,35.0,16.66,0.0
2018,5,7,19,0,44.0,8.0,3.4,13.3,8.0,7.28,0.0
2018,5,7,19,15,22.0,4.0,3.4,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.9,9.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,8,5,15,127.0,14.5,3.2,10.55,23.0,13.19,0.0
2018,5,8,5,30,240.0,27.0,3.4,11.0,44.0,22.66,8.77
2018,5,8,5,45,353.5,36.5,3.55,11.4,84.5,29.58,19.94
2018,5,8,6,0,467.0,46.0,3.7,11.8,125.0,36.32,26.65
2018,5,8,6,15,536.5,52.5,3.75,12.3,173.0,77.71,42.51
2018,5,8,6,30,606.0,59.0,3.8,12.8,221.0,128.83,77.46
2018,5,8,6,45,645.0,65.5,3.9,13.25,271.0,182.57,122.28
2018,5,8,7,0,684.0,72.0,4.0,13.7,321.0,240.65,173.7
2018,5,8,7,15,712.5,77.5,4.05,14.15,371.5,300.32,227.44
2018,5,8,7,30,741.0,83.0,4.1,14.6,422.0,360.5,280.92
2018,5,8,7,45,737.0,95.0,4.15,15.05,465.0,415.17,329.01
2018,5,8,8,0,733.0,107.0,4.2,15.5,508.0,467.3,373.36
2018,5,8,8,15,776.5,103.5,4.1,15.5,562.5,529.68,424.62
2018,5,8,8,30,820.0,100.0,4.0,15.5,617.0,593.89,475.98
2018,5,8,8,45,838.5,101.0,3.9,15.55,662.0,648.74,518.62
2018,5,8,9,0,857.0,102.0,3.8,15.6,707.0,699.84,557.39
2018,5,8,9,15,866.5,104.5,3.7,15.55,745.0,747.48,591.65
2018,5,8,9,30,876.0,107.0,3.6,15.5,783.0,793.18,623.14
2018,5,8,9,45,883.0,109.5,3.5,15.4,816.0,834.68,651.29
2018,5,8,10,0,890.0,112.0,3.4,15.3,849.0,873.6,677.3
2018,5,8,10,15,879.5,123.0,3.4,15.5,871.0,902.77,696.06
2018,5,8,10,30,869.0,134.0,3.4,15.7,893.0,927.9,712.0
2018,5,8,10,45,891.0,124.0,3.4,15.85,917.5,958.89,732.11
2018,5,8,11,0,913.0,114.0,3.4,16.0,942.0,987.16,750.21
2018,5,8,11,15,918.0,112.5,3.45,16.65,955.0,1004.55,759.86
2018,5,8,11,30,923.0,111.0,3.5,17.3,968.0,1018.35,767.21
2018,5,8,11,45,919.5,114.0,3.55,17.9,971.5,1024.63,769.72
2018,5,8,12,0,916.0,117.0,3.6,18.5,975.0,1027.09,769.85
2018,5,8,12,15,897.5,129.0,3.65,19.05,967.5,1019.84,763.75
2018,5,8,12,30,879.0,141.0,3.7,19.6,960.0,1008.84,755.33
2018,5,8,12,45,901.0,124.5,3.75,20.2,956.0,1006.18,752.52
2018,5,8,13,0,923.0,108.0,3.8,20.8,952.0,999.02,746.73
2018,5,8,13,15,919.5,107.0,3.95,20.95,934.0,978.87,734.23
2018,5,8,13,30,916.0,106.0,4.1,21.1,916.0,955.2,719.39
2018,5,8,13,45,911.0,104.5,4.3,21.3,891.0,926.29,701.0
2018,5,8,14,0,906.0,103.0,4.5,21.5,866.0,894.19,680.46
2018,5,8,14,15,898.5,101.5,4.65,21.25,834.5,856.98,657.25
2018,5,8,14,30,891.0,100.0,4.8,21.0,803.0,817.09,631.73
2018,5,8,14,45,881.0,98.0,5.0,20.75,765.5,772.33,602.46
2018,5,8,15,0,871.0,96.0,5.2,20.5,728.0,725.53,571.06
2018,5,8,15,15,858.0,94.0,5.2,20.5,685.5,674.91,533.32
2018,5,8,15,30,845.0,92.0,5.2,20.5,643.0,623.02,493.21
2018,5,8,15,45,826.0,90.0,5.25,19.75,596.0,568.07,451.1
2018,5,8,16,0,807.0,88.0,5.3,19.0,549.0,511.07,405.94
2018,5,8,16,15,781.5,85.5,5.1,18.55,499.0,450.8,355.82
2018,5,8,16,30,756.0,83.0,4.9,18.1,449.0,391.8,305.35
2018,5,8,16,45,722.5,79.5,4.75,17.7,397.5,330.66,252.08
2018,5,8,17,0,689.0,76.0,4.6,17.3,346.0,270.54,198.81
2018,5,8,17,15,644.0,71.0,4.35,16.85,294.5,211.22,146.6
2018,5,8,17,30,599.0,66.0,4.1,16.4,243.0,156.81,100.12
2018,5,8,17,45,533.0,60.0,3.9,15.95,194.5,104.58,60.5
2018,5,8,18,0,467.0,54.0,3.7,15.5,146.0,60.46,34.83
2018,5,8,18,15,370.0,44.5,3.55,15.05,104.0,35.61,25.38
2018,5,8,18,30,273.0,35.0,3.4,14.6,62.0,28.99,18.25
2018,5,8,18,45,158.5,21.5,3.25,14.15,35.0,17.03,0.0
2018,5,8,19,0,44.0,8.0,3.1,13.7,8.0,7.28,0.0
2018,5,8,19,15,22.0,4.0,3.05,13.45,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.5,3.1,11.0,24.5,13.19,0.0
2018,5,9,5,30,261.0,27.0,3.3,11.5,47.0,22.54,9.63
2018,5,9,5,45,377.5,36.0,3.55,12.0,88.5,29.04,19.5
2018,5,9,6,0,494.0,45.0,3.8,12.5,130.0,35.4,25.79
2018,5,9,6,15,502.5,55.0,3.85,12.9,166.5,77.8,43.61
2018,5,9,6,30,511.0,65.0,3.9,13.3,203.0,122.14,75.89
2018,5,9,6,45,492.0,79.5,3.95,13.75,235.0,166.22,114.82
2018,5,9,7,0,473.0,94.0,4.0,14.2,267.0,207.73,153.38
2018,5,9,7,15,561.0,98.5,4.05,14.6,334.5,270.76,206.74
2018,5,9,7,30,649.0,103.0,4.1,15.0,402.0,343.59,268.33
2018,5,9,7,45,641.0,115.0,4.15,15.45,438.5,391.56,310.49
2018,5,9,8,0,633.0,127.0,4.2,15.9,475.0,437.55,349.58
2018,5,9,8,15,662.5,134.5,4.3,16.2,527.0,497.38,398.42
2018,5,9,8,30,692.0,142.0,4.4,16.5,579.0,558.84,447.26
2018,5,9,8,45,785.0,121.0,4.45,16.8,650.0,633.7,505.95
2018,5,9,9,0,878.0,100.0,4.5,17.1,721.0,711.67,565.81
2018,5,9,9,15,898.5,98.0,4.55,17.4,764.0,763.74,602.95
2018,5,9,9,30,919.0,96.0,4.6,17.7,807.0,814.67,638.13
2018,5,9,9,45,927.5,96.5,4.6,18.0,840.5,856.92,666.32
2018,5,9,10,0,936.0,97.0,4.6,18.3,874.0,896.56,692.4
2018,5,9,10,15,942.0,98.0,4.65,18.55,901.5,931.69,715.6
2018,5,9,10,30,948.0,99.0,4.7,18.8,929.0,963.66,736.51
2018,5,9,10,45,952.0,99.5,4.7,19.0,949.0,989.94,753.17
2018,5,9,11,0,956.0,100.0,4.7,19.2,969.0,1012.66,767.4
2018,5,9,11,15,957.5,101.0,4.7,19.35,981.5,1029.81,778.01
2018,5,9,11,30,959.0,102.0,4.7,19.5,994.0,1043.13,786.13
2018,5,9,11,45,958.5,103.0,4.7,19.65,998.5,1050.62,790.41
2018,5,9,12,0,958.0,104.0,4.7,19.8,1003.0,1054.17,792.19
2018,5,9,12,15,954.0,106.5,4.65,19.9,999.5,1051.87,789.85
2018,5,9,12,30,950.0,109.0,4.6,20.0,996.0,1045.68,785.05
2018,5,9,12,45,943.0,111.5,4.55,20.1,983.5,1032.75,775.86
2018,5,9,13,0,936.0,114.0,4.5,20.2,971.0,1016.14,764.34
2018,5,9,13,15,932.0,113.0,4.55,20.2,952.5,995.33,751.29
2018,5,9,13,30,928.0,112.0,4.6,20.2,934.0,970.97,735.83
2018,5,9,13,45,923.0,110.5,4.65,20.2,909.0,941.8,717.02
2018,5,9,14,0,918.0,109.0,4.7,20.2,884.0,909.39,695.88
2018,5,9,14,15,910.0,107.5,4.75,20.05,851.5,871.42,671.08
2018,5,9,14,30,902.0,106.0,4.8,19.9,819.0,830.76,644.11
2018,5,9,14,45,891.0,104.5,4.85,19.75,781.0,785.36,613.4
2018,5,9,15,0,880.0,103.0,4.9,19.6,743.0,737.95,580.81
2018,5,9,15,15,866.5,101.0,4.9,19.6,700.0,686.62,542.44
2018,5,9,15,30,853.0,99.0,4.9,19.6,657.0,634.04,501.93
2018,5,9,15,45,835.0,96.5,5.0,18.95,609.5,578.95,459.83
2018,5,9,16,0,817.0,94.0,5.1,18.3,562.0,521.49,414.38
2018,5,9,16,15,793.0,90.5,5.05,17.85,511.5,460.39,363.89
2018,5,9,16,30,769.0,87.0,5.0,17.4,461.0,400.39,312.74
2018,5,9,16,45,736.0,83.5,5.0,16.9,409.0,338.7,259.09
2018,5,9,17,0,703.0,80.0,5.0,16.4,357.0,277.88,205.17
2018,5,9,17,15,657.5,75.0,4.75,15.85,304.5,217.6,151.98
2018,5,9,17,30,612.0,70.0,4.5,15.3,252.0,162.28,104.59
2018,5,9,17,45,545.0,63.5,4.3,14.75,202.0,108.72,63.8
2018,5,9,18,0,478.0,57.0,4.1,14.2,152.0,63.42,37.29
2018,5,9,18,15,375.5,47.0,3.85,13.75,108.5,37.79,27.47
2018,5,9,18,30,273.0,37.0,3.6,13.3,65.0,28.96,18.51
2018,5,9,18,45,157.0,23.0,3.4,12.8,37.0,18.21,0.0
2018,5,9,19,0,41.0,9.0,3.2,12.3,9.0,8.19,0.0
2018,5,9,19,15,20.5,4.5,3.15,12.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.9,9.8,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.1,10.4,21.0,13.64,0.0
2018,5,10,5,30,152.0,28.0,2.3,10.9,40.0,21.95,10.01
2018,5,10,5,45,198.5,41.5,2.55,11.45,69.0,32.0,22.2
2018,5,10,6,0,245.0,55.0,2.8,12.0,98.0,41.67,31.44
2018,5,10,6,15,281.0,70.5,2.8,12.4,135.0,75.21,49.11
2018,5,10,6,30,317.0,86.0,2.8,12.8,172.0,113.8,77.58
2018,5,10,6,45,440.5,91.5,2.85,13.2,238.5,164.96,116.03
2018,5,10,7,0,564.0,97.0,2.9,13.6,305.0,233.2,171.32
2018,5,10,7,15,649.5,94.0,2.95,14.15,368.0,294.01,223.12
2018,5,10,7,30,735.0,91.0,3.0,14.7,431.0,363.92,282.47
2018,5,10,7,45,761.5,94.5,3.05,15.2,482.0,424.58,334.42
2018,5,10,8,0,788.0,98.0,3.1,15.7,533.0,485.3,384.9
2018,5,10,8,15,806.5,102.0,3.15,16.15,581.0,543.46,431.87
2018,5,10,8,30,825.0,106.0,3.2,16.6,629.0,601.69,477.37
2018,5,10,8,45,823.5,115.0,3.25,17.1,668.0,651.84,515.16
2018,5,10,9,0,822.0,124.0,3.3,17.6,707.0,699.59,550.05
2018,5,10,9,15,732.5,172.5,3.3,18.0,713.5,721.13,563.11
2018,5,10,9,30,643.0,221.0,3.3,18.4,720.0,730.74,567.07
2018,5,10,9,45,591.0,258.5,3.35,18.75,732.0,750.16,578.75
2018,5,10,10,0,539.0,296.0,3.4,19.1,744.0,762.65,585.14
2018,5,10,10,15,536.5,311.0,3.35,19.4,769.0,793.84,605.47
2018,5,10,10,30,534.0,326.0,3.3,19.7,794.0,822.78,623.8
2018,5,10,10,45,526.5,341.5,3.3,19.95,811.5,845.24,637.74
2018,5,10,11,0,519.0,357.0,3.3,20.2,829.0,865.1,649.83
2018,5,10,11,15,534.5,356.0,3.3,20.35,848.0,888.57,665.4
2018,5,10,11,30,550.0,355.0,3.3,20.5,867.0,909.91,679.43
2018,5,10,11,45,563.0,351.0,3.3,20.65,877.5,923.51,688.27
2018,5,10,12,0,576.0,347.0,3.3,20.8,888.0,934.5,695.43
2018,5,10,12,15,627.5,313.5,3.4,20.75,901.5,951.54,709.35
2018,5,10,12,30,679.0,280.0,3.5,20.7,915.0,966.93,722.12
2018,5,10,12,45,782.5,211.0,3.6,20.7,935.0,984.29,735.59
2018,5,10,13,0,886.0,142.0,3.7,20.7,955.0,994.36,743.27
2018,5,10,13,15,805.5,186.0,3.85,20.55,914.0,957.15,719.92
2018,5,10,13,30,725.0,230.0,4.0,20.4,873.0,915.26,693.38
2018,5,10,13,45,744.0,212.0,4.1,20.25,856.0,894.87,681.19
2018,5,10,14,0,763.0,194.0,4.2,20.1,839.0,870.43,665.97
2018,5,10,14,15,813.5,158.5,4.25,19.95,823.5,847.17,651.3
2018,5,10,14,30,864.0,123.0,4.3,19.8,808.0,816.16,631.04
2018,5,10,14,45,860.5,117.0,4.35,19.6,772.0,773.56,602.47
2018,5,10,15,0,857.0,111.0,4.4,19.4,736.0,728.44,571.71
2018,5,10,15,15,843.0,108.5,4.4,19.4,693.0,680.44,535.71
2018,5,10,15,30,829.0,106.0,4.4,19.4,650.0,627.53,495.25
2018,5,10,15,45,806.0,103.5,4.45,18.8,601.0,568.64,450.39
2018,5,10,16,0,783.0,101.0,4.5,18.2,552.0,510.14,404.28
2018,5,10,16,15,753.5,98.0,4.5,17.75,500.0,448.87,354.15
2018,5,10,16,30,724.0,95.0,4.5,17.3,448.0,388.01,302.85
2018,5,10,16,45,693.5,89.5,4.55,16.85,397.0,327.61,250.63
2018,5,10,17,0,663.0,84.0,4.6,16.4,346.0,269.82,199.5
2018,5,10,17,15,619.0,79.0,4.55,15.75,296.0,212.33,149.06
2018,5,10,17,30,575.0,74.0,4.5,15.1,246.0,159.65,104.1
2018,5,10,17,45,506.0,67.5,4.5,14.5,197.5,108.24,65.13
2018,5,10,18,0,437.0,61.0,4.5,13.9,149.0,65.4,39.96
2018,5,10,18,15,337.0,50.0,4.35,13.4,106.5,38.48,28.14
2018,5,10,18,30,237.0,39.0,4.2,12.9,64.0,30.44,19.93
2018,5,10,18,45,134.5,24.0,4.1,12.4,36.5,18.97,0.0
2018,5,10,19,0,32.0,9.0,4.0,11.9,9.0,8.19,0.0
2018,5,10,19,15,16.0,4.5,3.95,11.75,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.5,1.85,9.5,2.0,0.0,0.0
2018,5,11,5,0,27.0,5.0,1.9,9.6,4.0,0.0,0.0
2018,5,11,5,15,107.5,16.5,2.3,10.2,23.5,15.01,0.0
2018,5,11,5,30,188.0,28.0,2.7,10.8,43.0,21.97,10.62
2018,5,11,5,45,256.5,41.0,3.05,11.4,77.0,31.7,22.0
2018,5,11,6,0,325.0,54.0,3.4,12.0,111.0,41.11,30.97
2018,5,11,6,15,404.0,63.5,3.7,12.6,158.5,78.99,48.03
2018,5,11,6,30,483.0,73.0,4.0,13.2,206.0,125.65,80.15
2018,5,11,6,45,518.0,83.5,4.25,13.75,252.5,174.58,120.76
2018,5,11,7,0,553.0,94.0,4.5,14.3,299.0,227.53,167.07
2018,5,11,7,15,552.5,109.0,4.6,14.9,340.0,277.32,212.21
2018,5,11,7,30,552.0,124.0,4.7,15.5,381.0,326.45,255.91
2018,5,11,7,45,552.5,141.0,4.75,16.1,422.5,377.04,299.39
2018,5,11,8,0,553.0,158.0,4.8,16.7,464.0,423.35,338.1
2018,5,11,8,15,558.5,173.0,4.85,17.25,505.5,472.86,378.1
2018,5,11,8,30,564.0,188.0,4.9,17.8,547.0,521.8,416.46
2018,5,11,8,45,580.0,199.5,4.95,18.4,591.0,576.93,458.45
2018,5,11,9,0,596.0,211.0,5.0,19.0,635.0,628.5,496.77
2018,5,11,9,15,602.5,225.5,5.05,19.45,674.0,675.59,531.02
2018,5,11,9,30,609.0,240.0,5.1,19.9,713.0,721.3,563.57
2018,5,11,9,45,739.5,189.0,5.2,20.35,788.0,803.51,625.37
2018,5,11,10,0,870.0,138.0,5.3,20.8,863.0,878.96,677.85
2018,5,11,10,15,884.0,136.5,5.3,21.15,893.5,916.62,702.21
2018,5,11,10,30,898.0,135.0,5.3,21.5,924.0,951.76,724.79
2018,5,11,10,45,930.5,120.5,5.35,21.8,954.0,988.61,748.9
2018,5,11,11,0,963.0,106.0,5.4,22.1,984.0,1022.9,771.11
2018,5,11,11,15,966.0,106.0,5.35,22.35,997.0,1040.51,781.29
2018,5,11,11,30,969.0,106.0,5.3,22.6,1010.0,1054.32,789.01
2018,5,11,11,45,971.0,105.5,5.3,22.8,1015.5,1062.77,793.77
2018,5,11,12,0,973.0,105.0,5.3,23.0,1021.0,1067.29,796.03
2018,5,11,12,15,971.5,105.5,5.25,23.25,1017.5,1065.41,793.55
2018,5,11,12,30,970.0,106.0,5.2,23.5,1014.0,1059.58,788.58
2018,5,11,12,45,966.5,106.5,5.2,23.7,1003.0,1047.89,780.41
2018,5,11,13,0,963.0,107.0,5.2,23.9,992.0,1032.37,769.81
2018,5,11,13,15,960.0,106.0,5.25,24.0,974.0,1012.07,756.77
2018,5,11,13,30,957.0,105.0,5.3,24.1,956.0,988.09,741.28
2018,5,11,13,45,952.0,104.0,5.35,24.25,930.5,958.76,721.98
2018,5,11,14,0,947.0,103.0,5.4,24.4,905.0,926.11,700.34
2018,5,11,14,15,940.5,100.5,5.45,24.4,872.5,887.55,674.88
2018,5,11,14,30,934.0,98.0,5.5,24.4,840.0,846.11,647.2
2018,5,11,14,45,925.0,97.0,5.55,24.4,802.5,801.6,617.05
2018,5,11,15,0,916.0,96.0,5.6,24.4,765.0,754.83,584.94
2018,5,11,15,15,903.5,94.0,5.6,24.4,721.5,702.71,546.72
2018,5,11,15,30,891.0,92.0,5.6,24.4,678.0,649.15,505.93
2018,5,11,15,45,876.5,88.5,5.55,24.1,630.5,591.82,461.69
2018,5,11,16,0,862.0,85.0,5.5,23.8,583.0,533.83,415.6
2018,5,11,16,15,843.5,81.5,5.2,23.45,532.5,473.63,366.0
2018,5,11,16,30,825.0,78.0,4.9,23.1,482.0,413.24,314.9
2018,5,11,16,45,798.0,73.5,4.65,22.75,429.0,349.65,260.21
2018,5,11,17,0,771.0,69.0,4.4,22.4,376.0,288.09,206.17
2018,5,11,17,15,732.0,64.5,4.2,21.7,322.5,226.16,152.44
2018,5,11,17,30,693.0,60.0,4.0,21.0,269.0,168.32,103.65
2018,5,11,17,45,634.5,54.0,3.75,20.3,217.5,108.96,58.92
2018,5,11,18,0,576.0,48.0,3.5,19.6,166.0,58.96,30.56
2018,5,11,18,15,481.5,40.5,3.35,18.9,120.5,32.01,21.96
2018,5,11,18,30,387.0,33.0,3.2,18.2,75.0,26.92,16.68
2018,5,11,18,45,237.5,21.5,3.05,17.5,43.0,17.84,0.57
2018,5,11,19,0,88.0,10.0,2.9,16.8,11.0,9.1,0.0
2018,5,11,19,15,44.0,5.0,2.8,16.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.7,11.05,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.7,11.2,5.0,0.0,0.0
2018,5,12,5,15,163.0,17.5,1.8,12.15,29.0,15.92,0.0
2018,5,12,5,30,292.0,29.0,1.9,13.1,53.0,24.11,12.57
2018,5,12,5,45,401.0,37.0,2.05,14.05,95.0,29.66,20.05
2018,5,12,6,0,510.0,45.0,2.2,15.0,137.0,35.14,25.38
2018,5,12,6,15,578.0,51.5,2.35,15.7,187.0,79.77,42.1
2018,5,12,6,30,646.0,58.0,2.5,16.4,237.0,133.09,78.09
2018,5,12,6,45,692.0,62.5,2.65,17.05,290.0,190.77,125.08
2018,5,12,7,0,738.0,67.0,2.8,17.7,343.0,251.07,177.17
2018,5,12,7,15,769.5,71.0,2.85,18.3,396.0,311.17,230.21
2018,5,12,7,30,801.0,75.0,2.9,18.9,449.0,374.01,284.63
2018,5,12,7,45,825.0,77.5,2.95,19.5,500.5,434.55,335.94
2018,5,12,8,0,849.0,80.0,3.0,20.1,552.0,496.11,386.33
2018,5,12,8,15,866.0,82.5,2.95,20.6,600.5,554.35,432.38
2018,5,12,8,30,883.0,85.0,2.9,21.1,649.0,612.34,476.55
2018,5,12,8,45,895.5,87.0,2.8,21.6,693.0,666.41,516.09
2018,5,12,9,0,908.0,89.0,2.7,22.1,737.0,719.19,553.27
2018,5,12,9,15,914.5,93.0,2.7,22.45,776.0,768.05,585.78
2018,5,12,9,30,921.0,97.0,2.7,22.8,815.0,814.59,615.76
2018,5,12,9,45,923.5,102.0,2.65,23.1,847.5,856.36,641.82
2018,5,12,10,0,926.0,107.0,2.6,23.4,880.0,895.11,665.49
2018,5,12,10,15,930.5,108.0,2.65,23.6,906.0,928.46,686.38
2018,5,12,10,30,935.0,109.0,2.7,23.8,932.0,958.61,705.09
2018,5,12,10,45,939.0,110.0,2.75,24.0,952.0,984.94,721.29
2018,5,12,11,0,943.0,111.0,2.8,24.2,972.0,1007.78,735.23
2018,5,12,11,15,944.0,111.5,2.85,24.3,983.5,1023.63,745.0
2018,5,12,11,30,945.0,112.0,2.9,24.4,995.0,1035.72,752.49
2018,5,12,11,45,945.5,112.0,3.0,24.5,999.5,1043.01,757.48
2018,5,12,12,0,946.0,112.0,3.1,24.6,1004.0,1046.46,760.14
2018,5,12,12,15,939.0,116.0,3.2,24.6,999.0,1042.67,758.54
2018,5,12,12,30,932.0,120.0,3.3,24.6,994.0,1035.07,754.62
2018,5,12,12,45,922.0,124.5,3.4,24.65,981.0,1021.37,746.67
2018,5,12,13,0,912.0,129.0,3.5,24.7,968.0,1004.14,736.47
2018,5,12,13,15,907.5,128.5,3.6,24.6,950.0,983.84,724.71
2018,5,12,13,30,903.0,128.0,3.7,24.5,932.0,960.14,710.64
2018,5,12,13,45,896.0,126.0,3.85,24.4,905.5,929.45,692.1
2018,5,12,14,0,889.0,124.0,4.0,24.3,879.0,895.75,671.32
2018,5,12,14,15,879.5,123.0,4.15,24.05,846.5,858.09,647.94
2018,5,12,14,30,870.0,122.0,4.3,23.8,814.0,817.95,622.47
2018,5,12,14,45,857.5,120.0,4.4,23.55,775.5,772.31,592.52
2018,5,12,15,0,845.0,118.0,4.5,23.3,737.0,728.9,563.29
2018,5,12,15,15,830.0,115.0,4.5,23.3,693.5,676.58,524.76
2018,5,12,15,30,815.0,112.0,4.5,23.3,650.0,623.26,484.6
2018,5,12,15,45,795.5,109.0,4.75,22.35,603.0,566.68,443.29
2018,5,12,16,0,776.0,106.0,5.0,21.4,556.0,510.15,400.16
2018,5,12,16,15,750.5,102.5,5.0,20.8,506.0,450.73,352.06
2018,5,12,16,30,725.0,99.0,5.0,20.2,456.0,391.26,302.42
2018,5,12,16,45,692.0,94.0,5.05,19.55,404.5,330.51,250.61
2018,5,12,17,0,659.0,89.0,5.1,18.9,353.0,272.64,200.12
2018,5,12,17,15,614.5,83.0,4.85,18.2,302.0,214.46,149.59
2018,5,12,17,30,570.0,77.0,4.6,17.5,251.0,161.16,104.61
2018,5,12,17,45,506.5,69.0,4.35,16.85,202.0,109.37,65.46
2018,5,12,18,0,443.0,61.0,4.1,16.2,153.0,65.44,39.48
2018,5,12,18,15,349.5,50.5,3.75,15.55,110.5,38.81,28.25
2018,5,12,18,30,256.0,40.0,3.4,14.9,68.0,31.18,20.64
2018,5,12,18,45,151.5,25.5,3.05,14.3,40.0,20.13,3.22
2018,5,12,19,0,47.0,11.0,2.7,13.7,12.0,10.01,0.0
2018,5,12,19,15,23.5,5.5,2.55,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.55,11.2,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,11.4,1.0,0.91,0.0
2018,5,13,5,15,0.5,5.0,2.9,11.7,5.0,4.55,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.0,9.0,7.9,0.48
2018,5,13,5,45,0.0,15.5,3.3,12.3,15.5,13.62,6.26
2018,5,13,6,0,0.0,22.0,3.5,12.6,22.0,19.35,11.61
2018,5,13,6,15,0.0,31.0,3.5,12.85,31.0,27.3,17.86
2018,5,13,6,30,0.0,40.0,3.5,13.1,40.0,35.26,24.78
2018,5,13,6,45,0.0,61.0,3.55,13.35,61.0,53.89,40.74
2018,5,13,7,0,0.0,82.0,3.6,13.6,82.0,72.34,56.32
2018,5,13,7,15,24.5,126.5,3.55,14.0,138.0,119.71,95.35
2018,5,13,7,30,49.0,171.0,3.5,14.4,194.0,170.17,136.54
2018,5,13,7,45,197.5,192.5,3.45,14.8,300.5,260.25,208.71
2018,5,13,8,0,346.0,214.0,3.4,15.2,407.0,368.53,295.08
2018,5,13,8,15,517.0,183.0,3.35,15.7,499.5,458.78,366.65
2018,5,13,8,30,688.0,152.0,3.3,16.2,592.0,563.6,448.39
2018,5,13,8,45,720.0,149.5,3.3,16.65,638.5,617.79,489.41
2018,5,13,9,0,752.0,147.0,3.3,17.1,685.0,672.85,530.28
2018,5,13,9,15,800.5,136.0,3.3,17.5,736.5,730.59,572.58
2018,5,13,9,30,849.0,125.0,3.3,17.9,788.0,790.77,614.17
2018,5,13,9,45,867.5,121.5,3.35,18.3,823.5,829.24,639.27
2018,5,13,10,0,886.0,118.0,3.4,18.7,859.0,871.19,666.71
2018,5,13,10,15,893.0,118.0,3.45,19.0,885.5,904.48,688.12
2018,5,13,10,30,900.0,118.0,3.5,19.3,912.0,934.84,707.46
2018,5,13,10,45,905.0,118.5,3.6,19.6,932.0,960.75,724.04
2018,5,13,11,0,910.0,119.0,3.7,19.9,952.0,983.34,738.4
2018,5,13,11,15,912.5,120.5,3.8,20.05,965.0,1001.07,749.97
2018,5,13,11,30,915.0,122.0,3.9,20.2,978.0,1015.2,759.23
2018,5,13,11,45,916.0,121.5,4.0,20.4,982.5,1022.25,763.72
2018,5,13,12,0,917.0,121.0,4.1,20.6,987.0,1025.61,765.88
2018,5,13,12,15,909.0,126.5,4.2,20.6,982.5,1022.27,764.28
2018,5,13,12,30,901.0,132.0,4.3,20.6,978.0,1015.26,760.33
2018,5,13,12,45,889.0,137.0,4.4,20.6,964.5,1000.33,751.14
2018,5,13,13,0,877.0,142.0,4.5,20.6,951.0,982.06,740.0
2018,5,13,13,15,872.5,141.5,4.55,20.5,933.0,962.4,727.9
2018,5,13,13,30,868.0,141.0,4.6,20.4,915.0,939.46,713.53
2018,5,13,13,45,862.0,139.5,4.7,20.25,890.5,911.07,695.85
2018,5,13,14,0,856.0,138.0,4.8,20.1,866.0,879.72,675.94
2018,5,13,14,15,848.5,135.5,4.8,19.9,835.0,850.2,656.65
2018,5,13,14,30,841.0,133.0,4.8,19.7,804.0,810.54,629.96
2018,5,13,14,45,830.5,130.5,4.8,19.45,767.0,766.3,599.84
2018,5,13,15,0,820.0,128.0,4.8,19.2,730.0,720.2,566.93
2018,5,13,15,15,805.5,125.0,4.8,19.2,687.5,669.34,528.64
