Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,15,849.5,85.5,1.6,22.75,615.0,533.27,406.6
2018,6,2,8,30,866.0,88.0,1.6,23.6,662.0,588.88,447.53
2018,6,2,8,45,878.5,90.0,1.65,24.4,705.0,641.0,484.82
2018,6,2,9,0,891.0,92.0,1.7,25.2,748.0,691.94,520.03
2018,6,2,9,15,896.5,96.0,1.8,25.9,785.5,738.4,551.15
2018,6,2,9,30,902.0,100.0,1.9,26.6,823.0,782.58,578.85
2018,6,2,9,45,904.5,104.5,1.95,27.25,854.5,822.4,602.97
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,859.35,624.92
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,892.94,644.57
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,923.54,662.15
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,949.6,676.88
2018,6,2,11,0,927.0,114.0,2.2,30.2,979.0,972.33,689.48
2018,6,2,11,15,930.0,114.0,2.2,30.55,992.0,989.27,698.5
2018,6,2,11,30,933.0,114.0,2.2,30.9,1005.0,1002.65,705.38
2018,6,2,11,45,934.5,114.5,2.15,31.25,1011.0,1011.48,708.96
2018,6,2,12,0,936.0,115.0,2.1,31.6,1017.0,1016.64,710.39
2018,6,2,12,15,937.5,113.5,2.1,31.85,1015.0,1016.22,709.37
2018,6,2,12,30,939.0,112.0,2.1,32.1,1013.0,1012.1,706.24
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,1002.84,699.66
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,989.87,690.96
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,971.49,680.42
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,949.62,667.76
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,922.04,651.14
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,891.26,632.49
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,855.87,611.48
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,817.76,588.48
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,775.04,562.59
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,730.12,534.66
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,681.4,500.97
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,631.26,465.41
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,576.84,427.23
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,521.83,387.04
2018,6,2,16,15,819.5,87.0,2.7,31.05,556.5,463.97,342.74
2018,6,2,16,30,800.0,84.0,2.7,30.6,508.0,406.52,297.19
2018,6,2,16,45,774.5,81.0,2.75,30.1,457.5,347.77,249.41
2018,6,2,17,0,749.0,78.0,2.8,29.6,407.0,290.79,201.82
2018,6,2,17,15,714.5,73.0,2.6,28.55,355.5,231.95,152.96
2018,6,2,17,30,680.0,68.0,2.4,27.5,304.0,173.81,105.64
2018,6,2,17,45,630.5,63.0,2.2,26.45,254.0,120.18,65.97
2018,6,2,18,0,581.0,58.0,2.0,25.4,204.0,72.26,38.07
2018,6,2,18,15,506.5,51.0,2.0,24.2,158.0,39.31,28.05
2018,6,2,18,30,432.0,44.0,2.0,23.0,112.0,34.93,24.05
2018,6,2,18,45,319.0,34.5,1.95,21.8,75.0,28.08,17.44
2018,6,2,19,0,206.0,25.0,1.9,20.6,38.0,21.02,4.24
2018,6,2,19,15,108.0,13.5,2.05,20.05,20.0,12.28,0.0
2018,6,2,19,30,10.0,2.0,2.2,19.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.3,18.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.0,2.5,13.55,8.5,0.0,0.0
2018,6,3,5,0,101.0,14.0,2.7,13.8,17.0,12.73,0.0
2018,6,3,5,15,230.0,26.0,2.8,14.35,49.0,21.52,8.88
2018,6,3,5,30,359.0,38.0,2.9,14.9,81.0,30.93,20.81
2018,6,3,5,45,446.0,45.0,2.95,15.4,124.0,35.4,25.42
2018,6,3,6,0,533.0,52.0,3.0,15.9,167.0,39.83,29.65
2018,6,3,6,15,590.0,58.0,2.9,16.65,216.0,81.12,43.8
2018,6,3,6,30,647.0,64.0,2.8,17.4,265.0,131.92,76.99
2018,6,3,6,45,686.5,68.5,2.7,18.15,316.0,187.49,121.41
2018,6,3,7,0,726.0,73.0,2.6,18.9,367.0,244.31,169.83
2018,6,3,7,15,754.5,77.0,2.6,19.75,418.0,301.31,219.44
2018,6,3,7,30,783.0,81.0,2.6,20.6,469.0,360.67,270.22
2018,6,3,7,45,804.5,84.0,2.6,21.45,518.5,418.22,318.33
2018,6,3,8,0,826.0,87.0,2.6,22.3,568.0,476.72,365.47
2018,6,3,8,15,841.5,89.5,2.6,23.0,614.0,532.05,408.78
2018,6,3,8,30,857.0,92.0,2.6,23.7,660.0,586.68,449.99
2018,6,3,8,45,869.5,94.0,2.55,24.45,703.0,638.37,487.31
2018,6,3,9,0,882.0,96.0,2.5,25.2,746.0,688.89,522.46
2018,6,3,9,15,891.0,98.5,2.55,25.85,784.0,735.98,554.47
2018,6,3,9,30,900.0,101.0,2.6,26.5,822.0,781.11,582.96
2018,6,3,9,45,907.0,102.5,2.6,27.1,854.5,821.5,607.61
2018,6,3,10,0,914.0,104.0,2.6,27.7,887.0,859.33,630.22
2018,6,3,10,15,919.5,105.5,2.65,28.25,913.5,893.13,650.39
2018,6,3,10,30,925.0,107.0,2.7,28.8,940.0,923.93,668.44
2018,6,3,10,45,929.0,108.0,2.75,29.3,960.0,949.72,683.3
2018,6,3,11,0,933.0,109.0,2.8,29.8,980.0,972.14,695.98
2018,6,3,11,15,935.5,109.0,2.85,30.15,992.5,988.73,705.38
2018,6,3,11,30,938.0,109.0,2.9,30.5,1005.0,1001.73,712.6
2018,6,3,11,45,939.5,109.0,3.0,30.85,1010.5,1010.15,717.44
2018,6,3,12,0,941.0,109.0,3.1,31.2,1016.0,1014.89,720.06
2018,6,3,12,15,926.0,118.5,3.2,31.25,1009.5,1009.22,717.08
2018,6,3,12,30,911.0,128.0,3.3,31.3,1003.0,999.88,711.92
2018,6,3,12,45,841.0,172.5,3.4,31.3,974.0,979.13,699.67
2018,6,3,13,0,771.0,217.0,3.5,31.3,945.0,952.52,683.68
2018,6,3,13,15,824.0,178.5,3.6,31.15,944.0,944.55,680.17
2018,6,3,13,30,877.0,140.0,3.7,31.0,943.0,929.2,671.74
2018,6,3,13,45,822.0,167.5,3.8,30.85,905.0,894.92,650.86
2018,6,3,14,0,767.0,195.0,3.9,30.7,867.0,855.52,626.44
2018,6,3,14,15,776.5,182.0,3.95,30.45,842.0,821.68,605.54
2018,6,3,14,30,786.0,169.0,4.0,30.2,817.0,789.13,585.21
2018,6,3,14,45,799.5,151.5,4.05,29.95,786.0,751.87,560.88
2018,6,3,15,0,813.0,134.0,4.1,29.7,755.0,710.87,533.31
2018,6,3,15,15,840.0,114.5,4.1,29.7,725.5,673.1,506.71
2018,6,3,15,30,867.0,95.0,4.1,29.7,696.0,629.12,474.81
2018,6,3,15,45,853.0,92.5,4.2,28.75,651.0,575.9,436.55
2018,6,3,16,0,839.0,90.0,4.3,27.8,606.0,522.0,396.26
2018,6,3,16,15,822.0,86.5,4.3,27.15,558.0,464.85,351.38
2018,6,3,16,30,805.0,83.0,4.3,26.5,510.0,407.85,305.03
2018,6,3,16,45,781.5,79.0,4.3,25.8,460.0,348.63,255.63
2018,6,3,17,0,758.0,75.0,4.3,25.1,410.0,290.95,206.26
2018,6,3,17,15,724.5,71.0,4.25,24.15,359.0,232.8,156.61
2018,6,3,17,30,691.0,67.0,4.2,23.2,308.0,177.93,110.7
2018,6,3,17,45,644.0,62.0,4.1,22.25,258.0,121.22,67.5
2018,6,3,18,0,597.0,57.0,4.0,21.3,208.0,72.62,38.47
2018,6,3,18,15,526.5,50.5,3.95,20.3,162.0,38.89,28.19
2018,6,3,18,30,456.0,44.0,3.9,19.3,116.0,34.92,24.46
2018,6,3,18,45,345.0,34.5,3.85,18.35,78.5,28.05,17.77
2018,6,3,19,0,234.0,25.0,3.8,17.4,41.0,20.96,5.27
2018,6,3,19,15,123.5,13.5,3.8,16.85,21.5,12.28,0.0
2018,6,3,19,30,13.0,2.0,3.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,3.8,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,4,45,65.0,7.5,3.5,12.05,9.5,0.0,0.0
2018,6,4,5,0,130.0,15.0,3.6,12.2,19.0,13.64,0.0
2018,6,4,5,15,261.5,25.0,3.65,12.7,51.0,20.57,8.52
2018,6,4,5,30,393.0,35.0,3.7,13.2,83.0,28.2,18.64
2018,6,4,5,45,478.5,42.0,3.8,13.7,127.0,32.85,23.38
2018,6,4,6,0,564.0,49.0,3.9,14.2,171.0,37.43,27.74
2018,6,4,6,15,619.0,54.0,3.95,14.95,220.0,79.07,41.56
2018,6,4,6,30,674.0,59.0,4.0,15.7,269.0,133.15,77.45
2018,6,4,6,45,712.0,63.0,4.05,16.45,320.0,186.54,120.53
2018,6,4,7,0,750.0,67.0,4.1,17.2,371.0,243.94,170.26
2018,6,4,7,15,777.5,70.5,4.15,17.85,422.0,301.47,221.43
2018,6,4,7,30,805.0,74.0,4.2,18.5,473.0,361.2,273.85
2018,6,4,7,45,825.0,77.0,4.3,19.15,522.5,420.35,324.76
2018,6,4,8,0,845.0,80.0,4.4,19.8,572.0,478.62,373.5
2018,6,4,8,15,861.0,82.0,4.45,20.35,619.0,534.27,418.75
2018,6,4,8,30,877.0,84.0,4.5,20.9,666.0,589.61,462.31
2018,6,4,8,45,889.5,86.5,4.55,21.4,710.0,642.67,502.9
2018,6,4,9,0,902.0,89.0,4.6,21.9,754.0,694.54,541.44
2018,6,4,9,15,906.5,93.5,4.65,22.2,791.0,741.22,575.08
2018,6,4,9,30,911.0,98.0,4.7,22.5,828.0,785.53,605.15
2018,6,4,9,45,911.5,103.5,4.75,22.8,859.0,825.08,631.54
2018,6,4,10,0,912.0,109.0,4.8,23.1,890.0,861.59,655.6
2018,6,4,10,15,918.5,110.0,4.85,23.2,917.5,895.71,678.38
2018,6,4,10,30,925.0,111.0,4.9,23.3,945.0,926.88,699.04
2018,6,4,10,45,931.0,111.0,5.0,23.35,966.0,953.52,717.07
2018,6,4,11,0,937.0,111.0,5.1,23.4,987.0,976.88,732.91
2018,6,4,11,15,940.0,111.5,5.2,23.3,1000.0,994.5,745.37
2018,6,4,11,30,943.0,112.0,5.3,23.2,1013.0,1008.53,755.53
2018,6,4,11,45,944.5,112.0,5.4,23.15,1018.5,1017.02,761.89
2018,6,4,12,0,946.0,112.0,5.5,23.1,1024.0,1021.81,765.88
2018,6,4,12,15,946.0,112.0,5.55,22.9,1022.5,1021.47,766.6
2018,6,4,12,30,946.0,112.0,5.6,22.7,1021.0,1017.41,764.92
2018,6,4,12,45,944.5,112.0,5.7,22.55,1012.0,1008.23,760.03
2018,6,4,13,0,943.0,112.0,5.8,22.4,1003.0,995.38,752.69
2018,6,4,13,15,940.5,111.0,5.8,22.25,986.0,977.02,740.95
2018,6,4,13,30,938.0,110.0,5.8,22.1,969.0,955.12,726.81
2018,6,4,13,45,934.0,108.5,5.85,21.9,945.5,928.0,709.43
2018,6,4,14,0,930.0,107.0,5.9,21.7,922.0,897.62,689.69
2018,6,4,14,15,923.5,105.5,5.85,21.5,891.5,862.1,665.66
2018,6,4,14,30,917.0,104.0,5.8,21.3,861.0,823.8,639.51
2018,6,4,14,45,908.0,102.5,5.8,21.1,824.5,781.05,610.14
2018,6,4,15,0,899.0,101.0,5.8,20.9,788.0,736.13,578.72
2018,6,4,15,15,877.5,101.5,5.8,20.9,742.5,682.92,538.23
2018,6,4,15,30,856.0,102.0,5.8,20.9,697.0,629.12,496.43
2018,6,4,15,45,852.0,96.5,5.75,20.2,655.5,579.27,457.91
2018,6,4,16,0,848.0,91.0,5.7,19.5,614.0,527.75,416.73
2018,6,4,16,15,829.5,87.5,5.7,19.0,565.0,469.5,368.65
2018,6,4,16,30,811.0,84.0,5.7,18.5,516.0,411.52,319.29
2018,6,4,16,45,785.5,81.5,5.65,18.0,465.5,352.72,267.92
2018,6,4,17,0,760.0,79.0,5.6,17.5,415.0,295.64,216.98
2018,6,4,17,15,725.0,75.0,5.5,16.9,363.5,237.01,165.01
2018,6,4,17,30,690.0,71.0,5.4,16.3,312.0,178.99,114.89
2018,6,4,17,45,630.0,66.5,5.3,15.75,259.5,124.0,72.25
2018,6,4,18,0,570.0,62.0,5.2,15.2,207.0,76.0,42.91
2018,6,4,18,15,505.0,54.0,5.1,14.65,162.0,41.72,31.41
2018,6,4,18,30,440.0,46.0,5.0,14.1,117.0,36.59,26.5
2018,6,4,18,45,323.0,36.5,4.85,13.55,79.0,29.79,19.71
2018,6,4,19,0,206.0,27.0,4.7,13.0,41.0,21.34,6.48
2018,6,4,19,15,108.0,14.5,4.65,12.75,21.5,13.19,0.0
2018,6,4,19,30,10.0,2.0,4.6,12.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.55,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,4,45,37.0,8.0,3.65,10.4,9.0,0.0,0.0
2018,6,5,5,0,74.0,16.0,3.8,10.6,18.0,14.55,0.0
2018,6,5,5,15,186.0,30.0,3.9,10.95,49.0,23.61,10.9
2018,6,5,5,30,298.0,44.0,4.0,11.3,80.0,34.23,24.04
2018,6,5,5,45,363.5,53.5,4.05,11.7,118.0,40.98,30.79
2018,6,5,6,0,429.0,63.0,4.1,12.1,156.0,48.85,38.2
2018,6,5,6,15,449.5,76.5,4.1,12.5,196.0,86.22,53.77
2018,6,5,6,30,470.0,90.0,4.1,12.9,236.0,130.33,84.96
2018,6,5,6,45,563.5,92.5,4.1,13.3,298.5,182.5,124.95
2018,6,5,7,0,657.0,95.0,4.1,13.7,361.0,243.66,175.51
2018,6,5,7,15,700.5,98.0,4.1,14.15,415.5,300.68,225.74
2018,6,5,7,30,744.0,101.0,4.1,14.6,470.0,361.83,279.16
2018,6,5,7,45,769.5,103.5,4.05,15.05,520.0,420.57,329.91
2018,6,5,8,0,795.0,106.0,4.0,15.5,570.0,478.66,378.76
2018,6,5,8,15,814.5,109.0,4.0,16.0,618.0,535.23,424.94
2018,6,5,8,30,834.0,112.0,4.0,16.5,666.0,591.97,469.78
2018,6,5,8,45,849.5,113.0,3.95,17.0,709.0,644.17,509.73
2018,6,5,9,0,865.0,114.0,3.9,17.5,752.0,692.86,545.95
2018,6,5,9,15,882.0,113.0,3.9,17.9,792.5,741.63,581.6
2018,6,5,9,30,899.0,112.0,3.9,18.3,833.0,789.08,613.91
2018,6,5,9,45,914.5,109.0,3.9,18.7,868.0,831.82,642.12
2018,6,5,10,0,930.0,106.0,3.9,19.1,903.0,872.55,668.58
2018,6,5,10,15,902.5,126.5,3.9,19.4,919.5,896.91,683.65
2018,6,5,10,30,875.0,147.0,3.9,19.7,936.0,915.94,695.1
2018,6,5,10,45,824.0,182.5,3.95,20.0,938.5,933.36,705.78
2018,6,5,11,0,773.0,218.0,4.0,20.3,941.0,943.3,711.39
2018,6,5,11,15,826.0,188.5,4.05,20.45,970.0,970.55,729.34
2018,6,5,11,30,879.0,159.0,4.1,20.6,999.0,990.87,742.45
2018,6,5,11,45,910.5,139.5,4.2,20.7,1014.0,1009.7,755.1
2018,6,5,12,0,942.0,120.0,4.3,20.8,1029.0,1024.88,765.38
2018,6,5,12,15,948.0,116.0,4.4,20.8,1029.0,1026.53,766.98
2018,6,5,12,30,954.0,112.0,4.5,20.8,1029.0,1024.41,766.45
2018,6,5,12,45,946.5,115.0,4.6,20.75,1017.5,1012.42,759.68
2018,6,5,13,0,939.0,118.0,4.7,20.7,1006.0,996.87,750.57
2018,6,5,13,15,936.5,117.0,4.75,20.55,989.5,978.64,739.54
2018,6,5,13,30,934.0,116.0,4.8,20.4,973.0,956.9,726.1
2018,6,5,13,45,896.5,132.5,4.9,20.2,938.0,917.72,700.98
2018,6,5,14,0,859.0,149.0,5.0,20.0,903.0,884.41,679.78
2018,6,5,14,15,881.0,131.5,5.0,19.75,881.5,851.94,658.43
2018,6,5,14,30,903.0,114.0,5.0,19.5,860.0,822.32,638.98
2018,6,5,14,45,902.0,108.5,5.05,19.2,826.5,782.28,612.17
2018,6,5,15,0,901.0,103.0,5.1,18.9,793.0,739.44,582.8
2018,6,5,15,15,889.0,101.0,5.1,18.9,751.0,690.08,545.35
2018,6,5,15,30,877.0,99.0,5.1,18.9,709.0,639.26,505.95
2018,6,5,15,45,863.5,96.0,5.05,18.25,663.5,585.46,464.29
2018,6,5,16,0,850.0,93.0,5.0,17.6,618.0,531.04,420.78
2018,6,5,16,15,832.0,89.5,4.95,17.2,569.0,472.84,372.53
2018,6,5,16,30,814.0,86.0,4.9,16.8,520.0,414.96,323.05
2018,6,5,16,45,789.5,82.0,4.9,16.4,469.0,354.95,270.63
2018,6,5,17,0,765.0,78.0,4.9,16.0,418.0,296.56,218.48
2018,6,5,17,15,729.5,74.0,4.8,15.5,366.0,237.56,165.98
2018,6,5,17,30,694.0,70.0,4.7,15.0,314.0,179.25,115.41
2018,6,5,17,45,643.5,65.5,4.6,14.55,263.5,125.09,72.83
2018,6,5,18,0,593.0,61.0,4.5,14.1,213.0,76.73,42.87
2018,6,5,18,15,517.5,54.0,4.35,13.6,166.0,41.7,31.54
2018,6,5,18,30,442.0,47.0,4.2,13.1,119.0,37.42,27.38
2018,6,5,18,45,328.0,37.5,4.05,12.6,81.0,30.66,20.61
2018,6,5,19,0,214.0,28.0,3.9,12.1,43.0,22.13,7.71
2018,6,5,19,15,112.5,15.0,3.85,11.85,22.5,13.64,0.0
2018,6,5,19,30,11.0,2.0,3.8,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.8,11.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,4,45,11.0,6.0,3.65,10.95,6.5,0.0,0.0
2018,6,6,5,0,22.0,12.0,3.7,11.1,13.0,10.91,0.0
2018,6,6,5,15,78.0,27.5,3.75,11.35,36.0,22.19,10.02
2018,6,6,5,30,134.0,43.0,3.8,11.6,59.0,34.19,23.99
2018,6,6,5,45,180.0,58.5,3.85,11.9,91.0,45.89,35.12
2018,6,6,6,0,226.0,74.0,3.9,12.2,123.0,57.31,45.73
2018,6,6,6,15,240.5,92.0,3.95,12.5,156.5,87.27,61.55
2018,6,6,6,30,255.0,110.0,4.0,12.8,190.0,121.13,86.74
2018,6,6,6,45,244.0,127.5,4.0,13.15,215.0,151.89,113.09
2018,6,6,7,0,233.0,145.0,4.0,13.5,240.0,181.36,139.26
2018,6,6,7,15,195.0,171.0,4.05,13.8,257.5,207.78,163.57
2018,6,6,7,30,157.0,197.0,4.1,14.1,275.0,229.98,183.44
2018,6,6,7,45,285.5,202.5,4.1,14.4,362.5,301.19,240.38
2018,6,6,8,0,414.0,208.0,4.1,14.7,450.0,388.05,309.98
2018,6,6,8,15,459.5,213.0,4.15,15.1,501.5,441.3,352.76
2018,6,6,8,30,505.0,218.0,4.2,15.5,553.0,498.13,397.71
2018,6,6,8,45,505.5,234.0,4.25,15.9,588.0,540.32,430.14
2018,6,6,9,0,506.0,250.0,4.3,16.3,623.0,581.31,460.93
2018,6,6,9,15,464.0,282.0,4.35,16.65,638.0,605.52,477.76
2018,6,6,9,30,422.0,314.0,4.4,17.0,653.0,624.87,490.51
2018,6,6,9,45,449.0,322.0,4.45,17.35,695.5,671.96,524.95
2018,6,6,10,0,476.0,330.0,4.5,17.7,738.0,719.34,558.98
2018,6,6,10,15,601.5,279.5,4.6,17.9,811.5,796.62,617.53
2018,6,6,10,30,727.0,229.0,4.7,18.1,885.0,877.56,677.67
2018,6,6,10,45,677.0,267.0,4.75,18.3,888.0,886.59,681.46
2018,6,6,11,0,627.0,305.0,4.8,18.5,891.0,889.94,681.65
2018,6,6,11,15,718.5,249.0,4.9,18.65,929.5,934.38,715.64
2018,6,6,11,30,810.0,193.0,5.0,18.8,968.0,968.78,739.33
2018,6,6,11,45,836.0,177.0,5.15,18.9,980.5,984.77,750.82
2018,6,6,12,0,862.0,161.0,5.3,19.0,993.0,985.42,751.86
2018,6,6,12,15,821.0,178.0,5.35,19.05,969.0,974.32,744.34
2018,6,6,12,30,780.0,195.0,5.4,19.1,945.0,947.8,726.16
2018,6,6,12,45,727.5,215.0,5.45,19.1,909.0,917.94,705.8
2018,6,6,13,0,675.0,235.0,5.5,19.1,873.0,878.91,678.77
2018,6,6,13,15,689.0,232.0,5.5,19.0,873.5,877.05,678.35
2018,6,6,13,30,703.0,229.0,5.5,18.9,874.0,871.86,675.36
2018,6,6,13,45,672.5,227.5,5.55,18.85,832.0,825.83,642.53
2018,6,6,14,0,642.0,226.0,5.6,18.8,790.0,778.71,608.69
2018,6,6,14,15,669.5,208.0,5.55,18.65,778.5,762.52,598.11
2018,6,6,14,30,697.0,190.0,5.5,18.5,767.0,742.11,584.07
2018,6,6,14,45,691.0,189.0,5.5,18.3,740.0,708.76,559.66
2018,6,6,15,0,685.0,188.0,5.5,18.1,713.0,673.58,533.5
2018,6,6,15,15,690.5,177.5,5.5,18.1,682.5,635.42,504.48
2018,6,6,15,30,696.0,167.0,5.5,18.1,652.0,594.86,472.93
2018,6,6,15,45,612.0,174.5,5.45,17.55,580.5,518.11,412.95
2018,6,6,16,0,528.0,182.0,5.4,17.0,509.0,444.9,354.83
2018,6,6,16,15,503.0,173.0,5.4,16.6,464.5,394.48,313.68
2018,6,6,16,30,478.0,164.0,5.4,16.2,420.0,345.79,272.95
2018,6,6,16,45,489.5,149.0,5.35,15.8,388.5,306.58,238.43
2018,6,6,17,0,501.0,134.0,5.3,15.4,357.0,265.5,201.35
2018,6,6,17,15,486.5,119.5,5.2,14.9,314.5,217.04,158.6
2018,6,6,17,30,472.0,105.0,5.1,14.4,272.0,170.01,117.72
2018,6,6,17,45,440.5,92.5,5.0,13.9,229.0,124.3,81.16
2018,6,6,18,0,409.0,80.0,4.9,13.4,186.0,82.32,52.92
2018,6,6,18,15,340.0,70.0,4.7,13.05,145.0,52.56,41.29
2018,6,6,18,30,271.0,60.0,4.5,12.7,104.0,45.81,34.83
2018,6,6,18,45,181.0,45.0,4.3,12.3,70.0,34.86,24.29
2018,6,6,19,0,91.0,30.0,4.1,11.9,36.0,23.98,9.5
2018,6,6,19,15,46.5,16.0,4.1,11.8,19.0,14.55,0.0
2018,6,6,19,30,2.0,2.0,4.1,11.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.1,11.65,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.0,7.0,3.7,10.5,7.5,0.0,0.0
2018,6,7,5,0,30.0,14.0,3.8,10.6,15.0,12.73,0.0
2018,6,7,5,15,104.5,31.5,3.9,10.95,43.0,25.18,12.29
2018,6,7,5,30,179.0,49.0,4.0,11.3,71.0,38.6,27.85
2018,6,7,5,45,208.0,57.0,4.1,11.65,94.0,44.91,34.29
2018,6,7,6,0,237.0,65.0,4.2,12.0,117.0,48.26,37.69
2018,6,7,6,15,132.0,73.0,4.25,12.45,103.0,66.49,47.36
2018,6,7,6,30,27.0,81.0,4.3,12.9,89.0,73.33,56.24
2018,6,7,6,45,27.5,103.5,4.35,13.4,113.0,94.56,74.09
2018,6,7,7,0,28.0,126.0,4.4,13.9,137.0,116.21,92.15
2018,6,7,7,15,87.0,158.5,4.4,14.35,200.5,164.04,130.19
2018,6,7,7,30,146.0,191.0,4.4,14.8,264.0,220.78,175.84
2018,6,7,7,45,99.0,200.0,4.4,15.2,251.5,219.76,175.75
2018,6,7,8,0,52.0,209.0,4.4,15.6,239.0,210.27,168.01
2018,6,7,8,15,84.5,234.5,4.35,16.05,288.5,253.76,202.7
2018,6,7,8,30,117.0,260.0,4.3,16.5,338.0,305.08,243.16
2018,6,7,8,45,232.0,269.0,4.25,16.95,436.0,396.72,315.7
2018,6,7,9,0,347.0,278.0,4.2,17.4,534.0,494.41,391.42
2018,6,7,9,15,500.5,244.0,4.25,17.8,634.5,595.72,469.62
2018,6,7,9,30,654.0,210.0,4.3,18.2,735.0,704.1,551.33
2018,6,7,9,45,701.5,198.5,4.35,18.55,782.0,756.67,589.36
2018,6,7,10,0,749.0,187.0,4.4,18.9,829.0,809.78,627.45
2018,6,7,10,15,815.0,164.0,4.55,19.1,882.5,863.96,665.29
2018,6,7,10,30,881.0,141.0,4.7,19.3,936.0,914.03,699.93
2018,6,7,10,45,885.5,142.0,4.85,19.55,956.0,939.29,716.99
2018,6,7,11,0,890.0,143.0,5.0,19.8,976.0,961.38,732.02
2018,6,7,11,15,894.5,143.0,5.05,19.85,989.5,979.25,744.04
2018,6,7,11,30,899.0,143.0,5.1,19.9,1003.0,993.76,753.85
2018,6,7,11,45,903.0,142.0,5.2,20.0,1010.0,1003.45,760.68
2018,6,7,12,0,907.0,141.0,5.3,20.1,1017.0,1009.67,765.24
2018,6,7,12,15,906.5,141.5,5.3,20.15,1015.5,1009.46,764.91
2018,6,7,12,30,906.0,142.0,5.3,20.2,1014.0,1005.71,762.3
2018,6,7,12,45,904.0,141.0,5.3,20.25,1004.0,995.65,755.47
2018,6,7,13,0,902.0,140.0,5.3,20.3,994.0,982.1,746.34
2018,6,7,13,15,901.0,138.0,5.3,20.35,978.5,965.07,734.91
2018,6,7,13,30,900.0,136.0,5.3,20.4,963.0,944.6,721.16
2018,6,7,13,45,897.0,134.0,5.3,20.4,940.5,919.0,703.99
2018,6,7,14,0,894.0,132.0,5.3,20.4,918.0,890.22,684.59
2018,6,7,14,15,888.0,129.5,5.3,20.35,888.0,855.47,661.01
2018,6,7,14,30,882.0,127.0,5.3,20.3,858.0,818.01,635.37
2018,6,7,14,45,874.5,123.5,5.3,20.25,822.0,775.97,606.22
2018,6,7,15,0,867.0,120.0,5.3,20.2,786.0,731.7,574.32
2018,6,7,15,15,854.5,117.5,5.3,20.2,744.5,685.78,539.48
2018,6,7,15,30,842.0,115.0,5.3,20.2,703.0,635.11,500.37
2018,6,7,15,45,829.0,111.5,5.2,19.7,658.5,582.15,459.21
2018,6,7,16,0,816.0,108.0,5.1,19.2,614.0,528.48,416.29
2018,6,7,16,15,799.5,103.0,5.0,18.8,566.0,471.34,369.23
2018,6,7,16,30,783.0,98.0,4.9,18.4,518.0,414.42,320.96
2018,6,7,16,45,758.0,93.5,4.8,18.0,467.5,355.48,269.93
2018,6,7,17,0,733.0,89.0,4.7,17.6,417.0,295.85,217.41
2018,6,7,17,15,696.5,83.5,4.6,17.05,364.5,236.76,165.56
2018,6,7,17,30,660.0,78.0,4.5,16.5,312.0,181.34,117.94
2018,6,7,17,45,609.5,72.5,4.4,15.9,262.0,128.26,76.46
2018,6,7,18,0,559.0,67.0,4.3,15.3,212.0,81.07,46.93
2018,6,7,18,15,484.5,59.0,4.1,14.7,165.5,45.75,35.01
2018,6,7,18,30,410.0,51.0,3.9,14.1,119.0,40.8,30.27
2018,6,7,18,45,300.5,40.0,3.7,13.45,81.0,31.15,21.06
2018,6,7,19,0,191.0,29.0,3.5,12.8,43.0,22.86,9.3
2018,6,7,19,15,100.0,15.5,3.45,12.5,22.5,14.1,0.0
2018,6,7,19,30,9.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,4,45,49.0,8.0,2.45,10.35,9.5,0.0,0.0
2018,6,8,5,0,98.0,16.0,2.6,10.7,19.0,14.55,0.0
2018,6,8,5,15,211.0,28.5,2.75,11.3,50.0,22.43,10.42
2018,6,8,5,30,324.0,41.0,2.9,11.9,81.0,33.53,23.43
2018,6,8,5,45,407.0,50.0,3.05,12.5,123.5,39.62,29.51
2018,6,8,6,0,490.0,59.0,3.2,13.1,166.0,45.53,35.1
2018,6,8,6,15,547.5,66.5,3.15,13.65,214.5,83.54,48.47
2018,6,8,6,30,605.0,74.0,3.1,14.2,263.0,132.86,80.75
2018,6,8,6,45,646.0,79.5,3.05,14.8,313.5,184.22,121.84
2018,6,8,7,0,687.0,85.0,3.0,15.4,364.0,240.03,169.75
2018,6,8,7,15,717.0,89.5,3.0,16.0,414.5,295.84,218.97
2018,6,8,7,30,747.0,94.0,3.0,16.6,465.0,356.31,271.43
2018,6,8,7,45,769.5,97.5,2.95,17.25,514.0,412.66,319.46
2018,6,8,8,0,792.0,101.0,2.9,17.9,563.0,470.13,366.81
2018,6,8,8,15,809.5,104.0,2.95,18.55,609.5,525.37,411.1
2018,6,8,8,30,827.0,107.0,3.0,19.2,656.0,580.6,453.9
2018,6,8,8,45,840.5,109.0,3.0,19.8,698.5,632.1,492.5
2018,6,8,9,0,854.0,111.0,3.0,20.4,741.0,680.15,527.46
2018,6,8,9,15,863.5,113.0,3.05,20.95,778.5,725.93,560.03
2018,6,8,9,30,873.0,115.0,3.1,21.5,816.0,769.86,589.33
2018,6,8,9,45,879.5,117.5,3.15,22.05,848.0,809.84,615.0
2018,6,8,10,0,886.0,120.0,3.2,22.6,880.0,847.32,638.67
2018,6,8,10,15,892.5,121.0,3.25,23.1,906.5,880.71,659.43
2018,6,8,10,30,899.0,122.0,3.3,23.6,933.0,911.24,678.13
2018,6,8,10,45,903.5,122.0,3.35,24.05,952.5,936.01,693.0
2018,6,8,11,0,908.0,122.0,3.4,24.5,972.0,957.55,705.72
2018,6,8,11,15,911.0,122.0,3.5,24.9,984.5,974.35,715.82
2018,6,8,11,30,914.0,122.0,3.6,25.3,997.0,987.69,723.71
2018,6,8,11,45,916.0,121.5,3.65,25.65,1002.5,996.09,728.25
2018,6,8,12,0,918.0,121.0,3.7,26.0,1008.0,1000.95,730.59
2018,6,8,12,15,915.0,122.0,3.85,26.1,1004.5,998.87,729.89
2018,6,8,12,30,912.0,123.0,4.0,26.2,1001.0,993.24,726.96
2018,6,8,12,45,907.5,124.5,4.15,26.3,991.0,983.14,721.15
2018,6,8,13,0,903.0,126.0,4.3,26.4,981.0,969.59,713.1
2018,6,8,13,15,900.0,125.0,4.45,26.3,964.5,951.68,702.72
2018,6,8,13,30,897.0,124.0,4.6,26.2,948.0,930.4,690.2
2018,6,8,13,45,893.0,122.0,4.75,26.1,925.0,904.04,674.43
2018,6,8,14,0,889.0,120.0,4.9,26.0,902.0,874.57,656.35
2018,6,8,14,15,883.5,117.0,5.0,25.75,872.0,839.96,634.57
2018,6,8,14,30,878.0,114.0,5.1,25.5,842.0,802.63,610.61
2018,6,8,14,45,870.5,111.0,5.2,25.3,806.5,761.26,583.33
2018,6,8,15,0,863.0,108.0,5.3,25.1,771.0,717.7,553.6
2018,6,8,15,15,851.0,106.0,5.3,25.1,730.5,670.14,518.19
2018,6,8,15,30,839.0,104.0,5.3,25.1,690.0,621.22,480.98
2018,6,8,15,45,827.0,100.0,5.45,24.3,646.0,570.18,443.03
2018,6,8,16,0,815.0,96.0,5.6,23.5,602.0,516.79,401.82
2018,6,8,16,15,800.5,91.0,5.55,22.95,555.0,460.75,356.36
2018,6,8,16,30,786.0,86.0,5.5,22.4,508.0,404.72,309.44
2018,6,8,16,45,764.5,81.5,5.45,21.85,459.0,346.98,259.9
2018,6,8,17,0,743.0,77.0,5.4,21.3,410.0,290.56,210.38
2018,6,8,17,15,713.5,72.5,5.25,20.6,360.5,233.87,160.68
2018,6,8,17,30,684.0,68.0,5.1,19.9,311.0,179.99,114.42
2018,6,8,17,45,643.5,61.5,4.95,19.2,262.0,123.15,69.78
2018,6,8,18,0,603.0,55.0,4.8,18.5,213.0,73.67,38.67
2018,6,8,18,15,538.5,49.0,4.55,17.8,167.5,37.39,27.24
2018,6,8,18,30,474.0,43.0,4.3,17.1,122.0,33.77,23.79
2018,6,8,18,45,373.5,34.5,4.05,16.4,84.0,27.76,17.95
2018,6,8,19,0,273.0,26.0,3.8,15.7,46.0,21.59,8.75
2018,6,8,19,15,146.5,14.0,3.75,15.3,24.0,12.73,0.0
2018,6,8,19,30,20.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,3.7,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.0,3.5,12.55,4.0,0.0,0.0
2018,6,9,5,0,9.0,8.0,3.7,12.7,8.0,7.28,0.0
2018,6,9,5,15,7.0,9.0,3.9,12.95,9.5,8.06,0.11
2018,6,9,5,30,5.0,10.0,4.1,13.2,11.0,8.96,2.09
2018,6,9,5,45,2.5,10.5,4.35,13.45,11.0,9.22,2.52
2018,6,9,6,0,0.0,11.0,4.6,13.7,11.0,9.66,2.99
2018,6,9,6,15,0.0,29.5,4.65,13.9,29.5,25.97,16.7
2018,6,9,6,30,0.0,48.0,4.7,14.1,48.0,42.35,30.75
2018,6,9,6,45,34.0,99.5,4.8,14.3,113.5,92.37,71.73
2018,6,9,7,0,68.0,151.0,4.9,14.5,179.0,145.99,115.44
2018,6,9,7,15,83.0,177.0,4.85,14.6,215.5,177.95,141.68
2018,6,9,7,30,98.0,203.0,4.8,14.7,252.0,211.94,169.55
2018,6,9,7,45,92.0,219.5,4.8,14.8,269.0,231.1,185.38
2018,6,9,8,0,86.0,236.0,4.8,14.9,286.0,249.47,200.27
2018,6,9,8,15,142.0,264.0,4.8,15.2,355.0,312.92,251.06
2018,6,9,8,30,198.0,292.0,4.8,15.5,424.0,379.27,303.58
2018,6,9,8,45,267.5,301.0,4.8,15.75,491.5,447.03,356.9
2018,6,9,9,0,337.0,310.0,4.8,16.0,559.0,516.3,410.74
2018,6,9,9,15,352.0,323.0,4.85,16.45,595.0,555.97,440.28
2018,6,9,9,30,367.0,336.0,4.9,16.9,631.0,595.83,469.62
2018,6,9,9,45,399.5,340.5,4.95,17.3,673.5,648.24,508.29
2018,6,9,10,0,432.0,345.0,5.0,17.7,716.0,695.31,542.53
2018,6,9,10,15,485.5,339.0,5.05,18.2,767.5,750.87,582.89
2018,6,9,10,30,539.0,333.0,5.1,18.7,819.0,807.38,623.29
2018,6,9,10,45,612.5,301.0,5.15,19.15,865.0,857.61,659.74
2018,6,9,11,0,686.0,269.0,5.2,19.6,911.0,909.08,696.63
2018,6,9,11,15,640.5,303.0,5.3,19.85,909.0,909.76,695.02
2018,6,9,11,30,595.0,337.0,5.4,20.1,907.0,908.0,691.94
2018,6,9,11,45,632.0,305.0,5.5,20.35,913.5,917.58,699.92
2018,6,9,12,0,669.0,273.0,5.6,20.6,920.0,926.11,707.1
2018,6,9,12,15,472.5,365.5,5.65,20.6,822.0,826.06,630.97
2018,6,9,12,30,276.0,458.0,5.7,20.6,724.0,716.39,546.9
2018,6,9,12,45,407.5,408.0,5.8,20.6,796.5,797.32,609.97
2018,6,9,13,0,539.0,358.0,5.9,20.6,869.0,867.03,663.59
2018,6,9,13,15,669.5,275.0,5.9,20.55,898.5,898.72,690.25
2018,6,9,13,30,800.0,192.0,5.9,20.5,928.0,916.54,705.01
2018,6,9,13,45,742.0,217.5,5.95,20.45,886.5,876.18,677.16
2018,6,9,14,0,684.0,243.0,6.0,20.4,845.0,829.63,643.21
2018,6,9,14,15,584.5,275.0,6.0,20.25,777.5,754.87,587.46
2018,6,9,14,30,485.0,307.0,6.0,20.1,710.0,683.37,533.4
2018,6,9,14,45,514.5,279.0,6.05,19.95,690.0,658.7,516.76
2018,6,9,15,0,544.0,251.0,6.1,19.8,670.0,630.15,496.59
2018,6,9,15,15,521.5,244.5,6.1,19.8,628.5,583.07,460.53
2018,6,9,15,30,499.0,238.0,6.1,19.8,587.0,536.47,424.35
2018,6,9,15,45,479.5,226.0,6.15,19.35,543.5,487.39,386.49
2018,6,9,16,0,460.0,214.0,6.2,18.9,500.0,439.12,348.41
2018,6,9,16,15,509.5,180.0,6.15,18.55,473.5,404.3,319.77
2018,6,9,16,30,559.0,146.0,6.1,18.2,447.0,366.19,286.87
2018,6,9,16,45,542.0,134.5,6.05,17.85,403.0,315.64,243.36
2018,6,9,17,0,525.0,123.0,6.0,17.5,359.0,263.96,198.24
2018,6,9,17,15,484.5,113.5,5.85,17.0,311.0,212.48,153.94
2018,6,9,17,30,444.0,104.0,5.7,16.5,263.0,165.36,114.25
2018,6,9,17,45,418.0,90.0,5.5,16.05,221.0,120.81,78.46
2018,6,9,18,0,392.0,76.0,5.3,15.6,179.0,79.41,50.11
2018,6,9,18,15,356.5,63.0,5.1,15.1,141.5,47.27,36.31
2018,6,9,18,30,321.0,50.0,4.9,14.6,104.0,38.19,27.94
2018,6,9,18,45,242.0,39.0,4.65,14.1,72.0,30.2,20.26
2018,6,9,19,0,163.0,28.0,4.4,13.6,40.0,21.99,9.52
2018,6,9,19,15,89.0,16.0,4.25,13.3,22.0,14.55,0.0
2018,6,9,19,30,15.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,3.95,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.6,9.8,16.0,12.73,0.0
2018,6,10,5,15,141.0,27.0,2.75,10.35,42.0,21.13,9.66
2018,6,10,5,30,226.0,40.0,2.9,10.9,68.0,30.91,21.27
2018,6,10,5,45,301.5,51.5,3.05,11.5,106.5,39.23,29.3
2018,6,10,6,0,377.0,63.0,3.2,12.1,145.0,47.3,36.84
2018,6,10,6,15,430.5,73.0,3.3,12.85,189.5,80.46,49.97
2018,6,10,6,30,484.0,83.0,3.4,13.6,234.0,125.47,80.11
2018,6,10,6,45,549.5,88.0,3.5,14.3,288.5,173.38,117.22
2018,6,10,7,0,615.0,93.0,3.6,15.0,343.0,228.77,163.46
2018,6,10,7,15,659.0,97.0,3.6,15.7,397.0,284.07,211.48
2018,6,10,7,30,703.0,101.0,3.6,16.4,451.0,343.63,262.77
2018,6,10,7,45,741.5,103.0,3.65,17.05,505.5,404.8,314.6
2018,6,10,8,0,780.0,105.0,3.7,17.7,560.0,466.75,365.75
2018,6,10,8,15,804.0,106.5,3.7,18.25,609.0,523.28,411.44
2018,6,10,8,30,828.0,108.0,3.7,18.8,658.0,580.47,456.2
2018,6,10,8,45,841.5,110.0,3.65,19.35,700.5,632.01,495.21
2018,6,10,9,0,855.0,112.0,3.6,19.9,743.0,680.11,530.54
2018,6,10,9,15,867.5,113.5,3.6,20.4,782.0,727.57,564.62
2018,6,10,9,30,880.0,115.0,3.6,20.9,821.0,773.44,595.54
2018,6,10,9,45,890.5,114.5,3.55,21.35,854.0,813.99,621.58
2018,6,10,10,0,901.0,114.0,3.5,21.8,887.0,852.29,645.71
2018,6,10,10,15,907.0,114.5,3.5,22.15,913.0,885.26,666.41
2018,6,10,10,30,913.0,115.0,3.5,22.5,939.0,915.32,684.99
2018,6,10,10,45,917.5,115.0,3.5,22.9,958.5,940.47,700.03
2018,6,10,11,0,922.0,115.0,3.5,23.3,978.0,962.35,712.86
2018,6,10,11,15,926.0,114.0,3.5,23.5,991.0,979.42,723.05
2018,6,10,11,30,930.0,113.0,3.5,23.7,1004.0,993.01,731.02
2018,6,10,11,45,933.0,111.5,3.55,23.95,1009.5,1001.62,736.01
2018,6,10,12,0,936.0,110.0,3.6,24.2,1015.0,1006.62,738.76
2018,6,10,12,15,935.5,109.5,3.7,24.3,1012.5,1005.61,738.45
2018,6,10,12,30,935.0,109.0,3.8,24.4,1010.0,1000.94,735.87
2018,6,10,12,45,934.0,108.0,3.9,24.5,1000.5,991.69,730.36
2018,6,10,13,0,933.0,107.0,4.0,24.6,991.0,978.8,722.52
2018,6,10,13,15,930.0,105.0,4.1,24.55,973.5,959.53,710.88
2018,6,10,13,30,927.0,103.0,4.2,24.5,956.0,936.78,696.92
2018,6,10,13,45,922.5,101.5,4.3,24.45,932.5,909.84,680.07
2018,6,10,14,0,918.0,100.0,4.4,24.4,909.0,879.72,660.95
2018,6,10,14,15,911.5,98.5,4.5,24.2,879.0,844.95,638.9
2018,6,10,14,30,905.0,97.0,4.6,24.0,849.0,807.44,614.89
2018,6,10,14,45,897.0,95.0,4.7,23.75,813.5,765.78,587.71
2018,6,10,15,0,889.0,93.0,4.8,23.5,778.0,721.9,558.5
2018,6,10,15,15,878.0,91.0,4.8,23.5,737.5,674.04,522.99
2018,6,10,15,30,867.0,89.0,4.8,23.5,697.0,624.67,485.43
2018,6,10,15,45,853.5,86.5,4.9,22.8,652.5,572.15,446.04
2018,6,10,16,0,840.0,84.0,5.0,22.1,608.0,518.88,404.6
2018,6,10,16,15,824.0,80.5,5.0,21.55,560.5,463.03,359.22
2018,6,10,16,30,808.0,77.0,5.0,21.0,513.0,405.99,311.41
2018,6,10,16,45,786.0,74.0,5.05,20.45,464.0,348.41,261.84
2018,6,10,17,0,764.0,71.0,5.1,19.9,415.0,292.14,212.19
2018,6,10,17,15,733.5,66.5,5.0,19.25,364.5,234.08,161.01
2018,6,10,17,30,703.0,62.0,4.9,18.6,314.0,178.91,113.34
2018,6,10,17,45,660.0,57.5,4.8,17.95,265.0,125.46,71.24
2018,6,10,18,0,617.0,53.0,4.7,17.3,216.0,76.91,40.77
2018,6,10,18,15,552.5,47.0,4.5,16.65,170.0,35.71,25.91
2018,6,10,18,30,488.0,41.0,4.3,16.0,124.0,31.98,22.38
2018,6,10,18,45,385.5,33.5,4.1,15.35,86.0,26.77,17.27
2018,6,10,19,0,283.0,26.0,3.9,14.7,48.0,21.48,9.44
2018,6,10,19,15,159.0,15.5,3.8,14.35,26.0,14.1,0.0
2018,6,10,19,30,35.0,5.0,3.7,14.0,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,3.6,13.65,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,4,45,67.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,6,11,5,0,134.0,15.0,2.2,11.3,20.0,13.64,0.0
2018,6,11,5,15,261.0,25.5,2.25,11.85,52.0,20.93,9.46
2018,6,11,5,30,388.0,36.0,2.3,12.4,84.0,28.99,19.48
2018,6,11,5,45,469.5,43.0,2.3,12.9,127.0,33.6,24.17
2018,6,11,6,0,551.0,50.0,2.3,13.4,170.0,38.13,28.49
2018,6,11,6,15,604.5,55.0,2.25,14.25,218.0,75.51,40.25
2018,6,11,6,30,658.0,60.0,2.2,15.1,266.0,128.2,74.31
2018,6,11,6,45,695.0,64.5,2.15,15.9,316.0,180.52,115.89
2018,6,11,7,0,732.0,69.0,2.1,16.7,366.0,236.78,164.04
2018,6,11,7,15,759.5,72.0,2.15,17.55,416.0,292.5,212.98
2018,6,11,7,30,787.0,75.0,2.2,18.4,466.0,350.44,263.13
2018,6,11,7,45,807.5,78.0,2.25,19.25,515.0,407.45,311.38
2018,6,11,8,0,828.0,81.0,2.3,20.1,564.0,466.03,359.16
2018,6,11,8,15,843.5,83.5,2.3,20.75,610.5,520.85,402.61
2018,6,11,8,30,859.0,86.0,2.3,21.4,657.0,575.38,444.25
2018,6,11,8,45,871.5,88.5,2.35,22.05,700.0,627.49,482.88
2018,6,11,9,0,884.0,91.0,2.4,22.7,743.0,678.48,519.46
2018,6,11,9,15,886.0,96.5,2.4,23.25,779.0,723.6,550.62
2018,6,11,9,30,888.0,102.0,2.4,23.8,815.0,766.21,577.67
2018,6,11,9,45,885.0,110.0,2.4,24.4,845.0,804.63,601.32
2018,6,11,10,0,882.0,118.0,2.4,25.0,875.0,839.84,622.49
2018,6,11,10,15,888.5,119.5,2.4,25.5,902.0,873.64,642.71
2018,6,11,10,30,895.0,121.0,2.4,26.0,929.0,904.61,660.86
2018,6,11,10,45,900.5,121.0,2.4,26.45,949.0,930.27,675.53
2018,6,11,11,0,906.0,121.0,2.4,26.9,969.0,952.76,688.13
2018,6,11,11,15,909.0,122.0,2.45,27.25,982.5,970.58,698.46
2018,6,11,11,30,912.0,123.0,2.5,27.6,996.0,984.95,706.67
2018,6,11,11,45,914.0,122.5,2.55,27.95,1002.0,993.46,711.23
2018,6,11,12,0,916.0,122.0,2.6,28.3,1008.0,998.44,713.69
2018,6,11,12,15,918.5,120.5,2.7,28.5,1007.5,999.41,714.61
2018,6,11,12,30,921.0,119.0,2.8,28.7,1007.0,996.78,713.35
2018,6,11,12,45,922.5,116.5,2.85,28.9,998.5,988.65,708.25
2018,6,11,13,0,924.0,114.0,2.9,29.1,990.0,976.88,700.95
2018,6,11,13,15,921.5,113.5,3.0,29.2,974.5,959.72,690.94
2018,6,11,13,30,919.0,113.0,3.1,29.3,959.0,939.11,678.7
2018,6,11,13,45,915.0,111.5,3.2,29.35,936.0,912.87,662.88
2018,6,11,14,0,911.0,110.0,3.3,29.4,913.0,883.45,644.88
2018,6,11,14,15,888.5,117.5,3.35,29.35,879.0,844.5,620.33
2018,6,11,14,30,866.0,125.0,3.4,29.3,845.0,803.78,594.38
2018,6,11,14,45,874.0,114.5,3.5,29.2,814.5,767.52,571.52
2018,6,11,15,0,882.0,104.0,3.6,29.1,784.0,727.78,545.66
2018,6,11,15,15,871.0,101.5,3.6,29.1,743.5,679.76,511.33
2018,6,11,15,30,860.0,99.0,3.6,29.1,703.0,630.23,475.12
2018,6,11,15,45,845.5,96.5,3.7,28.6,658.0,577.48,436.69
2018,6,11,16,0,831.0,94.0,3.8,28.1,613.0,524.2,396.49
2018,6,11,16,15,813.5,91.0,3.8,27.65,565.5,467.99,352.42
2018,6,11,16,30,796.0,88.0,3.8,27.2,518.0,412.03,307.08
2018,6,11,16,45,772.0,84.0,3.8,26.7,468.0,353.39,258.45
2018,6,11,17,0,748.0,80.0,3.8,26.2,418.0,296.32,209.94
2018,6,11,17,15,714.0,76.0,3.75,25.35,367.5,238.75,161.17
2018,6,11,17,30,680.0,72.0,3.7,24.5,317.0,181.63,113.66
2018,6,11,17,45,633.0,67.0,3.65,23.65,267.5,128.23,72.88
2018,6,11,18,0,586.0,62.0,3.6,22.8,218.0,80.2,43.24
2018,6,11,18,15,516.0,55.5,3.55,21.75,171.5,42.6,31.28
2018,6,11,18,30,446.0,49.0,3.5,20.7,125.0,38.81,27.77
2018,6,11,18,45,339.5,39.5,3.5,19.6,86.5,32.11,21.44
2018,6,11,19,0,233.0,30.0,3.5,18.5,48.0,23.65,11.04
2018,6,11,19,15,127.5,17.0,3.5,17.85,26.0,15.46,0.0
2018,6,11,19,30,22.0,4.0,3.5,17.2,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,4,45,73.5,8.0,1.85,12.7,10.5,0.0,0.0
2018,6,12,5,0,147.0,16.0,2.0,13.1,21.0,14.55,0.0
2018,6,12,5,15,280.0,25.5,2.1,13.7,53.5,20.95,9.39
2018,6,12,5,30,413.0,35.0,2.2,14.3,86.0,28.14,18.58
