Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,30,726.0,112.0,5.2,22.6,513.0,416.14,319.52
2018,7,1,16,45,698.5,107.5,5.15,22.05,463.5,359.03,271.57
2018,7,1,17,0,671.0,103.0,5.1,21.5,414.0,303.93,224.21
2018,7,1,17,15,633.5,97.0,5.05,20.85,363.5,247.26,175.54
2018,7,1,17,30,596.0,91.0,5.0,20.2,313.0,194.36,130.53
2018,7,1,17,45,546.5,83.5,4.9,19.55,263.5,142.62,89.28
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,96.64,57.65
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,54.73,42.44
2018,7,1,18,30,362.0,57.0,4.5,17.6,123.0,43.39,32.27
2018,7,1,18,45,272.5,44.0,4.4,16.95,85.5,33.94,23.52
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,24.22,13.43
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,14.23,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,4.55,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,6.37,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,16.44,2.21
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,27.06,17.18
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,39.64,29.03
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,51.79,40.17
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,75.9,51.35
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,116.06,76.9
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,158.93,109.64
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,205.92,148.28
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,256.17,190.08
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,311.83,236.44
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,367.79,282.87
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,423.99,328.5
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,477.32,370.76
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,531.84,412.67
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,582.81,450.77
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,633.98,487.93
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,674.45,516.31
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,711.85,541.82
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,743.75,562.86
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,771.58,580.68
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,805.59,603.26
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,837.83,624.28
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,866.3,642.95
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,892.52,659.98
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,910.25,671.51
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,925.24,681.26
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,935.49,687.86
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,942.77,692.53
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,943.67,693.83
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,941.51,693.14
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,933.92,688.5
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,923.32,681.87
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,904.67,670.82
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,883.28,657.83
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,856.17,640.73
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,826.73,621.86
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,793.86,600.87
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,759.09,578.11
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,719.42,551.21
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,678.49,522.78
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,632.68,489.01
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,586.36,454.24
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,537.71,419.15
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,486.39,380.84
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,435.44,340.53
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,385.48,299.96
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,333.4,256.77
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,283.44,214.5
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,233.02,171.74
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,185.88,132.03
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,139.6,94.87
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,97.92,64.74
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,60.08,47.51
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,46.05,34.85
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,34.11,23.85
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,21.76,11.57
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,13.18,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,3.64,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,10.01,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,19.74,3.03
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,30.46,20.06
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,38.43,28.07
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,44.3,33.7
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,62.4,39.45
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,89.02,57.12
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,136.71,92.82
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,193.35,138.3
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,253.62,187.53
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,321.68,243.66
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,382.61,294.39
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,451.6,350.58
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,507.55,395.78
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,563.9,439.82
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,617.28,480.15
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,667.85,517.21
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,713.81,550.16
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,757.41,580.31
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,795.55,605.0
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,830.63,627.33
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,865.71,649.9
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,898.24,670.58
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,926.69,688.55
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,952.16,704.51
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,970.8,716.67
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,986.1,726.7
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,996.57,733.33
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,1003.58,737.78
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,1003.14,737.85
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,999.19,735.75
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,988.91,729.54
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,975.29,721.19
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,958.92,711.54
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,939.2,699.74
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,913.97,683.93
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,885.63,665.94
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,852.68,644.9
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,817.03,621.8
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,781.83,598.77
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,738.85,569.18
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,691.1,534.07
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,642.0,497.18
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,590.43,458.46
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,538.17,418.06
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,482.39,373.46
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,426.83,327.69
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,367.44,277.67
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,311.33,229.16
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,253.36,179.11
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,198.71,132.26
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,145.59,89.57
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,97.76,56.5
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,53.48,41.32
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,43.51,32.35
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,34.07,23.61
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,25.88,14.66
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,15.06,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,4.55,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,10.01,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,18.97,1.82
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,30.57,20.12
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,31.61,22.11
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,32.88,23.6
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,40.94,25.96
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,44.12,32.13
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,64.14,48.96
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,84.0,65.4
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,117.58,92.65
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,153.45,121.52
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,204.27,161.49
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,261.91,207.13
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,328.64,259.76
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,400.69,315.92
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,503.6,396.0
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,620.08,484.53
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,683.88,531.6
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,747.87,577.96
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,793.6,608.23
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,837.87,637.19
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,873.07,660.05
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,905.59,681.0
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,933.42,698.67
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,958.16,714.23
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,977.84,726.84
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,994.08,737.22
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,1004.89,744.06
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,1012.09,748.55
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,1013.26,749.54
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,1010.75,748.23
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,1003.14,744.06
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,991.86,737.51
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,975.96,727.41
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,956.45,714.94
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,932.06,699.19
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,904.28,681.12
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,870.74,659.28
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,834.25,635.25
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,793.86,608.0
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,750.99,578.77
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,703.99,545.03
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,655.25,508.35
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,602.41,468.72
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,548.54,426.98
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,492.46,381.85
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,436.19,335.08
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,376.25,284.07
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,318.43,233.45
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,259.33,181.5
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,202.87,132.22
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,147.13,86.77
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,96.15,51.52
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,44.69,27.86
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,35.09,25.13
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,29.54,19.82
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,23.87,13.11
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,14.57,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,5.46,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,9.1,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,16.91,0.12
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,25.2,15.6
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,29.53,20.34
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,33.8,24.46
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,59.2,33.41
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,101.48,59.2
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,147.74,95.59
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,195.16,136.42
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,255.95,185.9
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,330.86,247.59
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,392.55,299.81
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,458.97,354.32
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,515.21,399.3
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,571.14,442.21
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,624.47,481.2
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,676.67,517.64
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,725.26,550.69
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,771.98,579.49
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,814.66,604.91
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,854.8,628.14
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,889.68,647.48
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,921.46,664.51
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,948.58,679.15
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,972.25,691.56
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,990.94,701.83
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,1005.95,709.89
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,1016.28,715.99
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,1022.81,719.85
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,1022.72,720.13
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,1018.81,718.17
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,1008.32,712.91
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,994.21,705.38
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,977.33,696.45
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,956.89,685.16
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,932.0,670.5
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,903.76,653.57
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,870.21,633.52
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,833.75,611.3
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,792.42,585.48
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,748.65,557.6
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,701.61,525.46
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,652.83,490.28
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,599.85,452.1
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,545.92,411.9
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,488.93,367.71
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,431.97,322.05
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,373.64,273.95
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,314.41,223.89
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,255.28,173.61
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,198.96,125.96
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,137.32,79.28
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,83.96,44.29
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,38.29,22.89
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,26.05,16.76
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,20.47,11.68
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,14.66,5.64
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,8.64,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,2.73,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,6.14,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,7.9,1.07
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,9.66,2.58
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,29.02,18.9
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,48.75,35.36
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,97.5,75.34
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,147.32,115.51
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,110.66,85.56
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,71.73,53.59
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,80.22,60.22
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,88.69,66.73
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,71.38,52.43
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,54.07,38.24
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,64.78,46.62
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,75.51,54.9
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,260.97,202.52
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,457.84,349.89
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,587.8,442.92
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,727.57,538.97
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,815.72,597.32
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,900.93,650.06
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,922.34,662.5
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,951.82,680.66
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,968.88,690.35
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,982.61,698.06
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,984.77,700.43
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,983.34,700.62
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,976.36,696.95
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,965.74,691.01
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,946.3,679.64
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,923.7,666.24
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,892.46,647.22
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,858.98,626.55
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,836.98,613.68
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,810.14,597.38
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,771.65,572.88
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,730.53,546.34
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,684.09,514.16
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,635.85,478.99
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,584.5,442.13
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,532.16,403.19
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,473.75,357.75
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,416.42,311.89
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,361.03,266.11
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,305.95,219.21
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,249.18,170.51
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,194.43,123.75
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,140.6,81.21
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,89.4,46.33
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,44.59,27.06
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,35.72,24.99
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,29.84,19.5
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,23.8,12.52
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,14.1,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,4.55,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,9.1,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,16.08,0.0
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,23.48,13.74
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,28.34,18.95
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,36.13,26.14
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,58.9,31.31
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,108.49,57.75
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,161.54,97.27
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,218.83,145.08
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,275.98,195.0
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,337.33,248.07
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,395.33,297.47
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,454.24,345.99
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,510.07,390.88
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,565.63,434.04
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,618.56,473.83
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,670.33,511.54
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,719.11,546.12
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,765.96,576.72
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,808.11,603.56
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,847.71,628.35
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,882.8,650.51
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,914.87,670.54
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,942.91,687.55
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,967.54,702.29
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,985.79,713.59
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,1000.37,722.6
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,1010.24,728.36
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,1016.32,731.79
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,1016.36,731.73
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,1012.59,729.36
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,1002.76,723.17
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,989.35,714.78
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,957.66,694.89
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,923.31,673.24
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,848.86,624.3
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,760.85,561.52
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,779.2,578.77
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,782.21,584.45
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,699.9,525.41
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,618.48,466.04
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,621.78,470.72
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,609.86,463.31
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,565.81,431.84
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,519.88,397.74
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,460.32,351.52
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,403.36,306.0
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,360.63,269.18
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,310.69,224.84
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,254.71,175.95
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,199.78,128.14
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,144.36,83.28
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,93.2,47.93
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,45.38,27.19
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,31.79,21.86
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,26.98,17.3
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,22.11,11.31
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,15.01,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,5.46,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,8.19,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,15.66,0.0
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,23.53,13.81
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,27.95,18.75
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,35.25,25.55
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,58.28,31.37
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,108.38,58.41
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,160.87,97.81
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,217.42,145.52
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,274.42,195.85
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,333.68,247.94
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,392.45,298.74
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,450.13,347.17
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,506.3,392.9
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,562.25,436.89
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,615.3,477.15
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,667.19,515.25
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,715.03,549.73
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,760.81,580.27
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,801.5,606.48
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,839.49,630.52
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,875.29,653.34
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,908.17,674.0
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,936.09,691.35
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,960.72,706.48
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,980.04,718.64
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,995.81,728.52
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,1006.52,735.04
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,1013.52,739.24
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,1014.4,740.42
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,1011.53,739.26
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,1003.52,734.41
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,991.82,727.23
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,975.02,716.88
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,954.65,704.18
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,929.5,688.42
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,901.08,670.39
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,867.79,649.03
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,831.6,625.55
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,790.32,598.53
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,746.73,569.55
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,699.54,536.09
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,650.63,499.57
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,598.49,460.79
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,545.42,420.07
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,489.27,375.54
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,433.05,329.45
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,373.22,279.12
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,315.47,229.14
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,257.16,178.42
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,201.38,130.15
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,145.84,85.08
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,94.83,49.65
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,43.76,25.79
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,32.61,22.65
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,27.85,18.1
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,23.05,12.0
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,15.46,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,5.46,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,8.19,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,16.19,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,24.5,14.51
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,28.85,19.51
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,33.18,23.71
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,58.13,31.59
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,107.59,57.98
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,160.01,97.19
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,216.62,144.83
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,273.54,194.95
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,332.73,246.73
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,391.42,297.08
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,449.04,344.93
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,505.15,389.82
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,561.06,432.77
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,613.77,471.71
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,665.28,508.31
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,712.75,541.08
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,758.26,569.82
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,800.14,595.26
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,839.42,618.52
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,874.02,638.87
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,905.63,657.06
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,932.8,672.34
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,956.61,685.38
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,975.51,695.81
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,990.82,704.0
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,1001.04,709.56
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,1007.57,712.89
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,1008.95,714.29
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,1006.62,713.44
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,999.15,709.23
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,988.0,702.77
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,971.8,693.85
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,952.05,682.62
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,927.0,668.02
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,898.67,651.16
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,864.95,631.06
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,828.33,609.01
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,788.33,584.25
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,745.91,557.36
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,699.24,525.06
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,650.84,489.7
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,599.31,453.07
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,546.74,414.2
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,490.75,370.75
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,434.53,325.56
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,374.83,276.25
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,317.07,227.08
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,257.9,176.39
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,201.27,128.06
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,145.46,83.29
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,94.05,47.95
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,46.07,27.03
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,31.82,21.63
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,26.58,16.74
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,21.23,10.32
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,14.55,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,5.46,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,8.19,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,14.86,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,23.87,13.78
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,28.76,19.3
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,33.6,23.95
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,55.48,28.88
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,106.1,55.43
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,159.61,95.25
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,217.21,143.62
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,277.62,196.29
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,337.62,248.36
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,396.65,298.55
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,456.5,347.54
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,513.4,392.74
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,569.98,435.9
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,624.17,475.62
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,677.18,512.99
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,725.61,545.96
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,771.82,574.72
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,814.29,600.4
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,853.9,623.75
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,889.12,644.87
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,921.32,663.85
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,949.98,680.56
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,975.22,695.04
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,994.55,706.86
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,1010.22,716.46
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,1020.72,723.42
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,1027.43,728.09
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,1028.9,730.14
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,1026.55,729.88
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,1018.01,725.89
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,1005.71,719.56
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,988.75,710.4
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,968.18,698.89
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,943.14,684.65
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,914.71,668.05
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,880.87,647.96
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,844.04,625.75
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,803.39,600.53
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,760.28,573.18
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,712.26,539.87
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,662.45,503.25
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,609.65,465.99
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,555.82,426.32
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,498.8,381.7
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,441.63,335.33
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,382.49,285.89
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,322.47,234.35
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,262.83,182.53
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,205.7,133.04
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,148.77,86.7
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,96.37,50.09
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,47.51,28.37
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,32.72,22.79
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,27.51,17.82
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,22.2,11.16
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,15.01,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.46,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,7.28,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,14.9,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,22.81,12.89
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,27.26,18.09
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,34.52,24.88
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,56.0,29.99
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,106.39,56.58
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,159.37,96.11
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,216.59,144.33
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,274.78,195.47
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,337.2,249.73
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,395.25,299.48
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,454.21,348.22
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,511.05,393.67
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,567.64,437.17
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,621.41,476.74
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,674.06,513.97
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,722.63,547.41
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,768.92,576.6
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,811.01,601.97
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,850.15,624.94
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,885.54,645.88
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,917.96,664.69
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,945.95,680.94
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,970.56,694.99
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,989.3,705.85
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,1004.4,714.49
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,1014.38,719.83
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,1020.6,722.9
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,1022.07,723.82
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,1019.75,722.48
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,1012.22,718.47
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,1000.93,712.13
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,984.53,702.8
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,964.5,691.16
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,939.66,676.66
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,911.49,659.88
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,876.98,639.15
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,839.58,616.26
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,798.43,590.82
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,754.94,563.33
