Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,95.0,9.5,1.85,12.4,13.5,8.64,0.0
2018,9,9,6,0,190.0,19.0,2.0,12.8,27.0,17.28,0.0
2018,9,9,6,15,333.0,29.5,2.1,13.5,67.5,44.93,19.83
2018,9,9,6,30,476.0,40.0,2.2,14.2,108.0,95.95,53.67
2018,9,9,6,45,555.5,47.0,2.3,14.85,158.5,150.59,97.24
2018,9,9,7,0,635.0,54.0,2.4,15.5,209.0,215.09,152.5
2018,9,9,7,15,685.5,59.5,2.3,16.15,262.5,279.09,209.32
2018,9,9,7,30,736.0,65.0,2.2,16.8,316.0,347.9,269.19
2018,9,9,7,45,770.5,68.5,2.15,17.4,369.0,412.72,324.5
2018,9,9,8,0,805.0,72.0,2.1,18.0,422.0,480.14,379.74
2018,9,9,8,15,829.0,75.5,2.05,18.85,472.5,544.05,429.68
2018,9,9,8,30,853.0,79.0,2.0,19.7,523.0,608.64,477.92
2018,9,9,8,45,870.5,81.5,1.95,20.55,569.5,664.61,517.95
2018,9,9,9,0,888.0,84.0,1.9,21.4,616.0,722.81,557.27
2018,9,9,9,15,901.0,86.0,1.9,22.2,657.5,776.05,590.79
2018,9,9,9,30,914.0,88.0,1.9,23.0,699.0,827.51,622.33
2018,9,9,9,45,924.0,89.0,1.9,23.85,734.5,873.33,649.26
2018,9,9,10,0,934.0,90.0,1.9,24.7,770.0,916.59,674.02
2018,9,9,10,15,928.5,96.5,1.95,25.45,794.5,949.11,692.24
2018,9,9,10,30,923.0,103.0,2.0,26.2,819.0,977.67,707.85
2018,9,9,10,45,938.0,99.0,2.05,26.95,843.0,1010.4,726.06
2018,9,9,11,0,953.0,95.0,2.1,27.7,867.0,1039.92,742.05
2018,9,9,11,15,956.0,95.0,2.15,28.35,880.5,1058.53,751.49
2018,9,9,11,30,959.0,95.0,2.2,29.0,894.0,1073.18,758.64
2018,9,9,11,45,959.5,96.0,2.25,29.6,899.5,1082.36,762.68
2018,9,9,12,0,960.0,97.0,2.3,30.2,905.0,1087.42,764.35
2018,9,9,12,15,956.5,98.0,2.5,30.4,901.0,1084.28,764.11
2018,9,9,12,30,953.0,99.0,2.7,30.6,897.0,1077.03,761.35
2018,9,9,12,45,946.5,101.0,2.85,30.85,885.0,1063.83,754.22
2018,9,9,13,0,940.0,103.0,3.0,31.1,873.0,1046.73,744.68
2018,9,9,13,15,935.0,102.5,3.15,31.05,854.0,1024.6,732.82
2018,9,9,13,30,930.0,102.0,3.3,31.0,835.0,998.79,718.54
2018,9,9,13,45,923.5,100.5,3.5,31.0,808.5,966.99,700.42
2018,9,9,14,0,917.0,99.0,3.7,31.0,782.0,931.9,679.88
2018,9,9,14,15,908.0,98.5,3.8,30.7,749.5,892.65,656.51
2018,9,9,14,30,899.0,98.0,3.9,30.4,717.0,850.68,630.97
2018,9,9,14,45,886.5,95.5,4.0,30.15,677.0,801.33,599.82
2018,9,9,15,0,874.0,93.0,4.1,29.9,637.0,750.06,566.79
2018,9,9,15,15,857.0,90.5,4.1,29.9,592.0,698.26,531.33
2018,9,9,15,30,840.0,88.0,4.1,29.9,547.0,640.63,489.33
2018,9,9,15,45,816.0,85.0,4.2,28.9,497.5,577.77,444.28
2018,9,9,16,0,792.0,82.0,4.3,27.9,448.0,515.38,397.66
2018,9,9,16,15,760.0,77.5,4.35,27.05,395.5,448.49,345.39
2018,9,9,16,30,728.0,73.0,4.4,26.2,343.0,383.75,292.75
2018,9,9,16,45,682.0,67.5,4.4,25.35,289.5,315.34,235.6
2018,9,9,17,0,636.0,62.0,4.4,24.5,236.0,251.69,180.92
2018,9,9,17,15,567.0,54.5,4.35,23.4,185.0,185.91,125.21
2018,9,9,17,30,498.0,47.0,4.3,22.3,134.0,128.47,77.89
2018,9,9,17,45,387.0,37.0,4.2,21.15,90.5,73.36,37.95
2018,9,9,18,0,276.0,27.0,4.1,20.0,47.0,32.34,10.21
2018,9,9,18,15,147.0,15.0,4.05,19.3,24.5,13.64,0.0
2018,9,9,18,30,18.0,3.0,4.0,18.6,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.0,17.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,2.05,12.3,12.5,0.0,0.0
2018,9,10,6,0,176.0,18.0,2.2,12.7,25.0,16.37,0.0
2018,9,10,6,15,311.5,28.5,2.25,13.35,63.5,43.51,18.83
2018,9,10,6,30,447.0,39.0,2.3,14.0,102.0,92.42,51.93
2018,9,10,6,45,524.5,47.0,2.35,14.6,151.0,145.88,94.76
2018,9,10,7,0,602.0,55.0,2.4,15.2,200.0,209.02,148.92
2018,9,10,7,15,652.0,61.0,2.25,15.9,252.5,270.9,203.85
2018,9,10,7,30,702.0,67.0,2.1,16.6,305.0,338.44,262.48
2018,9,10,7,45,736.0,72.5,1.95,17.25,357.5,403.15,317.3
2018,9,10,8,0,770.0,78.0,1.8,17.9,410.0,470.52,371.86
2018,9,10,8,15,795.5,82.0,1.75,18.7,460.5,533.91,421.19
2018,9,10,8,30,821.0,86.0,1.7,19.5,511.0,598.22,469.04
2018,9,10,8,45,838.5,89.0,1.6,20.3,557.0,656.75,510.31
2018,9,10,9,0,856.0,92.0,1.5,21.1,603.0,714.64,549.18
2018,9,10,9,15,872.5,93.5,1.5,21.95,645.0,763.98,579.66
2018,9,10,9,30,889.0,95.0,1.5,22.8,687.0,816.46,611.59
2018,9,10,9,45,902.5,95.0,1.5,23.6,723.0,863.11,638.99
2018,9,10,10,0,916.0,95.0,1.5,24.4,759.0,907.52,664.4
2018,9,10,10,15,923.0,96.5,1.6,25.15,787.5,945.19,686.5
2018,9,10,10,30,930.0,98.0,1.7,25.9,816.0,979.72,706.46
2018,9,10,10,45,934.0,99.0,1.8,26.6,836.5,1007.49,722.19
2018,9,10,11,0,938.0,100.0,1.9,27.3,857.0,1031.63,735.66
2018,9,10,11,15,941.5,100.5,1.95,27.85,871.0,1050.95,745.94
2018,9,10,11,30,945.0,101.0,2.0,28.4,885.0,1066.4,753.92
2018,9,10,11,45,946.5,101.5,2.1,28.95,890.5,1075.84,758.97
2018,9,10,12,0,948.0,102.0,2.2,29.5,896.0,1081.23,761.67
2018,9,10,12,15,944.0,104.0,2.3,29.9,892.5,1078.58,760.01
2018,9,10,12,30,940.0,106.0,2.4,30.3,889.0,1071.87,756.02
2018,9,10,12,45,932.5,107.5,2.5,30.65,876.0,1057.12,747.29
2018,9,10,13,0,925.0,109.0,2.6,31.0,863.0,1038.56,736.29
2018,9,10,13,15,919.0,108.5,2.7,31.1,843.5,1015.63,723.3
2018,9,10,13,30,913.0,108.0,2.8,31.2,824.0,989.12,708.01
2018,9,10,13,45,905.5,106.5,2.9,31.3,797.0,956.73,688.85
2018,9,10,14,0,898.0,105.0,3.0,31.4,770.0,921.18,667.5
2018,9,10,14,15,888.0,104.0,3.15,31.2,737.0,881.07,644.01
2018,9,10,14,30,878.0,103.0,3.3,31.0,704.0,838.37,618.36
2018,9,10,14,45,864.0,101.0,3.4,30.85,664.0,794.95,591.37
2018,9,10,15,0,850.0,99.0,3.5,30.7,624.0,743.31,558.21
2018,9,10,15,15,832.0,96.0,3.5,30.7,579.0,686.38,519.13
2018,9,10,15,30,814.0,93.0,3.5,30.7,534.0,628.69,477.47
2018,9,10,15,45,789.0,89.5,3.75,29.75,484.5,565.96,433.15
2018,9,10,16,0,764.0,86.0,4.0,28.8,435.0,503.89,387.25
2018,9,10,16,15,729.5,81.5,4.1,27.9,383.0,437.56,335.78
2018,9,10,16,30,695.0,77.0,4.2,27.0,331.0,373.37,283.95
2018,9,10,16,45,647.5,70.5,4.3,26.05,278.5,305.48,227.68
2018,9,10,17,0,600.0,64.0,4.4,25.1,226.0,242.51,174.03
2018,9,10,17,15,527.0,56.5,4.5,23.75,176.0,178.15,120.11
2018,9,10,17,30,454.0,49.0,4.6,22.4,126.0,122.68,74.9
2018,9,10,17,45,339.0,38.0,4.7,21.05,84.0,69.27,36.44
2018,9,10,18,0,224.0,27.0,4.8,19.7,42.0,30.43,7.91
2018,9,10,18,15,117.5,14.5,4.75,18.9,22.0,13.19,0.0
2018,9,10,18,30,11.0,2.0,4.7,18.1,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,4.6,17.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.8,12.3,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,3.0,12.6,24.0,16.37,0.0
2018,9,11,6,15,308.0,28.5,3.0,13.1,62.0,43.92,18.68
2018,9,11,6,30,445.0,39.0,3.0,13.6,100.0,92.99,52.45
2018,9,11,6,45,522.0,47.5,3.05,14.15,149.0,146.84,95.88
2018,9,11,7,0,599.0,56.0,3.1,14.7,198.0,210.31,150.66
2018,9,11,7,15,647.5,62.0,3.05,15.45,250.0,271.64,205.54
2018,9,11,7,30,696.0,68.0,3.0,16.2,302.0,338.18,263.93
2018,9,11,7,45,727.5,74.0,2.9,16.9,353.5,402.18,318.88
2018,9,11,8,0,759.0,80.0,2.8,17.6,405.0,468.4,373.46
2018,9,11,8,15,782.0,84.5,2.75,18.35,454.5,530.38,422.68
2018,9,11,8,30,805.0,89.0,2.7,19.1,504.0,593.02,470.41
2018,9,11,8,45,820.5,93.5,2.7,19.85,549.0,651.06,513.04
2018,9,11,9,0,836.0,98.0,2.7,20.6,594.0,708.32,553.6
2018,9,11,9,15,848.0,101.0,2.75,21.25,634.0,760.23,587.93
2018,9,11,9,30,860.0,104.0,2.8,21.9,674.0,810.42,620.3
2018,9,11,9,45,867.5,107.5,2.85,22.55,708.5,848.49,643.77
2018,9,11,10,0,875.0,111.0,2.9,23.2,743.0,890.18,669.51
2018,9,11,10,15,882.5,113.0,3.0,23.7,771.0,927.49,692.72
2018,9,11,10,30,890.0,115.0,3.1,24.2,799.0,961.81,713.8
2018,9,11,10,45,895.0,116.0,3.15,24.7,820.0,989.52,730.03
2018,9,11,11,0,900.0,117.0,3.2,25.2,841.0,1013.77,744.0
2018,9,11,11,15,904.5,117.0,3.35,25.55,854.5,1032.87,755.89
2018,9,11,11,30,909.0,117.0,3.5,25.9,868.0,1048.26,765.47
2018,9,11,11,45,912.0,116.5,3.6,26.25,874.0,1057.78,770.98
2018,9,11,12,0,915.0,116.0,3.7,26.6,880.0,1063.4,774.12
2018,9,11,12,15,923.5,111.0,3.8,26.8,879.5,1065.77,775.78
2018,9,11,12,30,932.0,106.0,3.9,27.0,879.0,1064.06,774.94
2018,9,11,12,45,942.0,99.0,4.0,27.2,871.5,1057.49,771.08
2018,9,11,13,0,952.0,92.0,4.1,27.4,864.0,1046.59,764.56
2018,9,11,13,15,949.0,90.5,4.25,27.3,845.5,1024.87,752.25
2018,9,11,13,30,946.0,89.0,4.4,27.2,827.0,999.35,737.43
2018,9,11,13,45,941.5,87.0,4.5,27.05,801.0,968.21,718.63
2018,9,11,14,0,937.0,85.0,4.6,26.9,775.0,933.61,697.48
2018,9,11,14,15,929.0,83.5,4.7,26.5,741.5,893.29,673.09
2018,9,11,14,30,921.0,82.0,4.8,26.1,708.0,850.12,646.33
2018,9,11,14,45,911.0,79.0,4.95,25.75,668.5,801.12,615.08
2018,9,11,15,0,901.0,76.0,5.1,25.4,629.0,749.91,581.57
2018,9,11,15,15,885.0,74.5,5.1,25.4,584.5,694.32,542.73
2018,9,11,15,30,869.0,73.0,5.1,25.4,540.0,637.65,500.01
2018,9,11,15,45,849.0,70.0,5.25,24.1,491.0,576.25,455.14
2018,9,11,16,0,829.0,67.0,5.4,22.8,442.0,516.95,409.69
2018,9,11,16,15,800.0,63.5,5.35,22.05,390.0,450.56,355.5
2018,9,11,16,30,771.0,60.0,5.3,21.3,338.0,385.92,300.73
2018,9,11,16,45,728.0,55.5,5.25,20.5,285.0,317.45,241.38
2018,9,11,17,0,685.0,51.0,5.2,19.7,232.0,253.18,184.17
2018,9,11,17,15,614.5,46.0,5.05,18.9,181.0,186.88,126.2
2018,9,11,17,30,544.0,41.0,4.9,18.1,130.0,128.37,76.86
2018,9,11,17,45,413.0,32.0,4.75,17.3,85.5,69.85,34.45
2018,9,11,18,0,282.0,23.0,4.6,16.5,41.0,27.73,3.52
2018,9,11,18,15,141.0,11.5,4.55,16.05,20.5,10.46,0.0
2018,9,11,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,12,5,45,19.5,7.0,3.1,12.5,7.5,0.0,0.0
2018,9,12,6,0,39.0,14.0,3.2,12.7,15.0,12.73,0.0
2018,9,12,6,15,77.5,30.5,3.35,13.25,39.0,31.9,15.5
2018,9,12,6,30,116.0,47.0,3.5,13.8,63.0,58.64,38.06
2018,9,12,6,45,141.5,63.5,3.6,14.35,91.0,87.98,62.7
2018,9,12,7,0,167.0,80.0,3.7,14.9,119.0,120.7,90.96
2018,9,12,7,15,142.5,102.0,3.7,15.45,141.0,142.59,111.64
2018,9,12,7,30,118.0,124.0,3.7,16.0,163.0,164.41,131.27
2018,9,12,7,45,270.0,132.0,3.7,16.55,241.5,251.93,202.88
2018,9,12,8,0,422.0,140.0,3.7,17.1,320.0,360.06,290.72
2018,9,12,8,15,608.5,115.0,3.65,17.75,408.5,468.6,377.69
2018,9,12,8,30,795.0,90.0,3.6,18.4,497.0,589.27,471.99
2018,9,12,8,45,785.5,100.5,3.55,19.05,533.5,636.74,506.85
2018,9,12,9,0,776.0,111.0,3.5,19.7,570.0,681.01,538.38
2018,9,12,9,15,739.0,133.5,3.5,20.35,594.5,716.87,562.2
2018,9,12,9,30,702.0,156.0,3.5,21.0,619.0,744.94,579.72
2018,9,12,9,45,776.0,136.5,3.5,21.6,673.5,811.3,624.43
2018,9,12,10,0,850.0,117.0,3.5,22.2,728.0,883.78,671.95
2018,9,12,10,15,752.5,163.5,3.65,22.55,720.0,879.05,667.0
2018,9,12,10,30,655.0,210.0,3.8,22.9,712.0,860.33,653.06
2018,9,12,10,45,545.0,264.5,3.9,23.25,689.5,824.18,624.2
2018,9,12,11,0,435.0,319.0,4.0,23.6,667.0,786.09,593.64
2018,9,12,11,15,542.5,279.5,4.1,23.7,721.0,859.96,648.14
2018,9,12,11,30,650.0,240.0,4.2,23.8,775.0,938.76,704.37
2018,9,12,11,45,660.0,239.0,4.3,23.9,785.0,953.4,713.97
2018,9,12,12,0,670.0,238.0,4.4,24.0,795.0,964.96,721.86
2018,9,12,12,15,605.0,259.5,4.5,24.0,761.0,919.96,690.31
2018,9,12,12,30,540.0,281.0,4.6,24.0,727.0,869.19,654.96
2018,9,12,12,45,577.0,266.5,4.65,23.95,737.5,884.8,667.78
2018,9,12,13,0,614.0,252.0,4.7,23.9,748.0,901.43,680.83
2018,9,12,13,15,647.5,229.0,4.75,23.75,741.0,898.25,680.82
2018,9,12,13,30,681.0,206.0,4.8,23.6,734.0,890.36,677.03
2018,9,12,13,45,646.5,211.0,4.9,23.45,699.0,844.24,646.3
2018,9,12,14,0,612.0,216.0,5.0,23.3,664.0,797.07,613.86
2018,9,12,14,15,560.5,221.5,5.0,22.9,617.5,730.74,566.97
2018,9,12,14,30,509.0,227.0,5.0,22.5,571.0,671.26,524.15
2018,9,12,14,45,410.0,236.0,5.05,22.1,502.5,580.36,456.35
2018,9,12,15,0,311.0,245.0,5.1,21.7,434.0,485.41,384.13
2018,9,12,15,15,266.5,232.0,5.1,21.7,385.5,425.16,337.67
2018,9,12,15,30,222.0,219.0,5.1,21.7,337.0,359.4,286.22
2018,9,12,15,45,236.0,195.0,5.05,20.5,310.0,338.72,271.44
2018,9,12,16,0,250.0,171.0,5.0,19.3,283.0,307.01,247.11
2018,9,12,16,15,297.5,146.5,4.95,18.75,264.0,288.55,231.82
2018,9,12,16,30,345.0,122.0,4.9,18.2,245.0,270.37,215.25
2018,9,12,16,45,318.0,105.0,4.85,17.6,204.0,220.68,172.66
2018,9,12,17,0,291.0,88.0,4.8,17.0,163.0,174.06,132.02
2018,9,12,17,15,244.5,71.5,4.7,16.55,124.5,123.79,88.93
2018,9,12,17,30,198.0,55.0,4.6,16.1,86.0,83.63,55.34
2018,9,12,17,45,128.5,38.0,4.45,15.6,55.0,47.09,27.17
2018,9,12,18,0,59.0,21.0,4.3,15.1,24.0,19.36,0.0
2018,9,12,18,15,29.5,10.5,4.2,14.9,12.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,13,5,45,12.0,5.5,3.15,12.85,6.0,0.0,0.0
2018,9,13,6,0,24.0,11.0,3.3,13.1,12.0,10.01,0.0
2018,9,13,6,15,88.0,28.5,3.45,13.6,39.0,30.9,13.88
2018,9,13,6,30,152.0,46.0,3.6,14.1,66.0,62.45,39.51
2018,9,13,6,45,324.0,54.0,3.75,14.6,121.5,116.01,78.41
2018,9,13,7,0,496.0,62.0,3.9,15.1,177.0,192.45,139.53
2018,9,13,7,15,601.0,61.5,3.9,15.65,235.5,258.74,196.67
2018,9,13,7,30,706.0,61.0,3.9,16.2,294.0,337.18,264.13
2018,9,13,7,45,687.5,75.0,3.9,16.75,333.0,388.2,309.83
2018,9,13,8,0,669.0,89.0,3.9,17.3,372.0,436.09,350.92
2018,9,13,8,15,680.0,100.0,3.85,17.85,417.5,493.63,397.59
2018,9,13,8,30,691.0,111.0,3.8,18.4,463.0,550.84,442.24
2018,9,13,8,45,777.0,95.0,3.75,19.0,525.0,626.47,500.33
2018,9,13,9,0,863.0,79.0,3.7,19.6,587.0,704.47,557.63
2018,9,13,9,15,874.0,81.5,3.7,20.1,626.5,755.47,591.89
2018,9,13,9,30,885.0,84.0,3.7,20.6,666.0,804.59,624.34
2018,9,13,9,45,892.5,87.5,3.65,21.05,700.5,849.75,653.35
2018,9,13,10,0,900.0,91.0,3.6,21.5,735.0,892.26,680.06
2018,9,13,10,15,907.5,92.0,3.6,21.85,763.0,929.14,703.12
2018,9,13,10,30,915.0,93.0,3.6,22.2,791.0,962.94,723.93
2018,9,13,10,45,920.5,94.0,3.6,22.5,812.0,991.57,741.28
2018,9,13,11,0,926.0,95.0,3.6,22.8,833.0,1016.66,756.26
2018,9,13,11,15,929.5,95.0,3.65,23.0,846.0,1035.0,767.45
2018,9,13,11,30,933.0,95.0,3.7,23.2,859.0,1049.48,776.24
2018,9,13,11,45,934.5,95.5,3.8,23.35,864.5,1058.57,782.14
2018,9,13,12,0,936.0,96.0,3.9,23.5,870.0,1063.64,785.56
2018,9,13,12,15,937.5,94.5,4.0,23.5,867.5,1062.43,785.48
2018,9,13,12,30,939.0,93.0,4.1,23.5,865.0,1057.16,782.88
2018,9,13,12,45,939.5,91.0,4.2,23.55,854.5,1046.27,776.54
2018,9,13,13,0,940.0,89.0,4.3,23.6,844.0,1031.35,767.65
2018,9,13,13,15,937.0,88.5,4.4,23.45,826.0,1010.76,755.61
2018,9,13,13,30,934.0,88.0,4.5,23.3,808.0,986.41,741.08
2018,9,13,13,45,898.0,99.0,4.55,23.2,772.5,940.88,711.76
2018,9,13,14,0,862.0,110.0,4.6,23.1,737.0,893.55,680.98
2018,9,13,14,15,679.0,170.5,4.65,22.9,650.5,784.57,606.16
2018,9,13,14,30,496.0,231.0,4.7,22.7,564.0,664.74,517.39
2018,9,13,14,45,507.0,211.5,4.75,22.45,534.5,630.39,494.25
2018,9,13,15,0,518.0,192.0,4.8,22.2,505.0,593.44,468.2
2018,9,13,15,15,666.0,136.0,4.8,22.2,507.5,615.34,487.26
2018,9,13,15,30,814.0,80.0,4.8,22.2,510.0,612.16,486.26
2018,9,13,15,45,811.0,74.0,4.75,21.5,468.0,559.44,445.65
2018,9,13,16,0,808.0,68.0,4.7,20.8,426.0,505.05,402.31
2018,9,13,16,15,777.0,64.0,4.55,20.3,374.0,438.33,347.12
2018,9,13,16,30,746.0,60.0,4.4,19.8,322.0,373.66,291.81
2018,9,13,16,45,702.5,56.0,4.3,19.35,270.5,307.09,233.57
2018,9,13,17,0,659.0,52.0,4.2,18.9,219.0,244.79,177.76
2018,9,13,17,15,584.0,46.0,3.85,18.2,168.5,177.86,119.58
2018,9,13,17,30,509.0,40.0,3.5,17.5,118.0,120.39,71.54
2018,9,13,17,45,378.5,31.0,3.15,16.85,76.5,64.63,31.15
2018,9,13,18,0,248.0,22.0,2.8,16.2,35.0,25.1,0.0
2018,9,13,18,15,124.0,11.0,2.75,15.75,17.5,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,45,2.5,4.5,1.7,11.0,4.5,0.0,0.0
2018,9,14,6,0,5.0,9.0,1.8,11.4,9.0,8.19,0.0
2018,9,14,6,15,41.0,27.0,2.05,12.1,32.0,26.67,11.64
2018,9,14,6,30,77.0,45.0,2.3,12.8,55.0,51.39,33.72
2018,9,14,6,45,151.5,62.5,2.5,13.45,93.5,89.79,63.93
2018,9,14,7,0,226.0,80.0,2.7,14.1,132.0,136.58,102.5
2018,9,14,7,15,258.5,97.0,2.65,14.65,170.5,179.12,139.58
2018,9,14,7,30,291.0,114.0,2.6,15.2,209.0,225.59,179.63
2018,9,14,7,45,344.5,128.0,2.55,15.75,259.0,288.72,232.29
2018,9,14,8,0,398.0,142.0,2.5,16.3,309.0,351.99,283.99
2018,9,14,8,15,447.0,150.5,2.4,16.9,359.5,412.67,332.31
2018,9,14,8,30,496.0,159.0,2.3,17.5,410.0,477.71,382.61
2018,9,14,8,45,557.5,157.5,2.25,18.1,464.0,544.52,433.15
2018,9,14,9,0,619.0,156.0,2.2,18.7,518.0,621.68,489.68
2018,9,14,9,15,665.0,151.5,2.1,19.4,565.0,682.48,532.1
2018,9,14,9,30,711.0,147.0,2.0,20.1,612.0,744.73,573.96
2018,9,14,9,45,704.5,160.0,1.95,20.8,641.0,782.95,596.97
2018,9,14,10,0,698.0,173.0,1.9,21.5,670.0,818.07,617.61
2018,9,14,10,15,785.0,145.0,1.95,22.1,724.5,885.32,660.73
2018,9,14,10,30,872.0,117.0,2.0,22.7,779.0,949.82,700.79
2018,9,14,10,45,826.5,143.0,2.0,23.3,784.0,965.74,708.05
2018,9,14,11,0,781.0,169.0,2.0,23.9,789.0,965.95,705.71
2018,9,14,11,15,753.5,183.5,2.05,24.2,789.5,974.84,710.7
2018,9,14,11,30,726.0,198.0,2.1,24.5,790.0,972.47,708.43
2018,9,14,11,45,828.5,150.0,2.2,24.85,829.0,1022.68,740.62
2018,9,14,12,0,931.0,102.0,2.3,25.2,868.0,1065.52,767.34
2018,9,14,12,15,941.0,96.0,2.4,25.35,868.0,1067.86,769.13
2018,9,14,12,30,951.0,90.0,2.5,25.5,868.0,1066.0,768.8
2018,9,14,12,45,946.5,90.5,2.6,25.7,856.0,1052.69,761.17
2018,9,14,13,0,942.0,91.0,2.7,25.9,844.0,1035.45,751.18
2018,9,14,13,15,930.0,94.0,2.85,25.85,822.5,1009.93,737.04
2018,9,14,13,30,918.0,97.0,3.0,25.8,801.0,981.02,720.59
2018,9,14,13,45,919.0,92.0,3.15,25.8,776.5,952.03,703.74
2018,9,14,14,0,920.0,87.0,3.3,25.8,752.0,919.35,684.2
2018,9,14,14,15,910.0,85.5,3.4,25.55,718.0,877.62,658.61
2018,9,14,14,30,900.0,84.0,3.5,25.3,684.0,833.27,630.86
2018,9,14,14,45,877.5,84.0,3.6,25.1,640.5,778.53,595.2
2018,9,14,15,0,855.0,84.0,3.7,24.9,597.0,722.76,558.13
2018,9,14,15,15,828.0,83.0,3.7,24.9,549.0,666.34,518.38
2018,9,14,15,30,801.0,82.0,3.7,24.9,501.0,605.3,472.74
2018,9,14,15,45,791.5,75.5,3.85,24.05,456.0,548.89,431.19
2018,9,14,16,0,782.0,69.0,4.0,23.2,411.0,491.56,386.97
2018,9,14,16,15,677.5,77.5,4.0,22.55,347.5,405.7,318.37
2018,9,14,16,30,573.0,86.0,4.0,21.9,284.0,329.74,256.23
2018,9,14,16,45,460.5,82.0,4.05,21.25,224.5,246.1,187.5
2018,9,14,17,0,348.0,78.0,4.1,20.6,165.0,179.7,132.72
2018,9,14,17,15,303.0,63.5,4.0,19.9,126.0,131.38,91.4
2018,9,14,17,30,258.0,49.0,3.9,19.2,87.0,88.77,55.95
2018,9,14,17,45,171.0,33.5,3.8,18.45,54.5,47.51,24.85
2018,9,14,18,0,84.0,18.0,3.7,17.7,22.0,16.82,0.0
2018,9,14,18,15,42.0,9.0,3.6,17.25,11.0,8.19,0.0
2018,9,14,18,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.75,12.5,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,3.9,12.7,18.0,12.73,0.0
2018,9,15,6,15,300.0,24.5,4.05,13.1,55.0,41.6,14.02
2018,9,15,6,30,453.0,35.0,4.2,13.5,92.0,93.4,51.89
2018,9,15,6,45,456.0,44.0,4.4,13.95,124.5,134.63,88.62
2018,9,15,7,0,459.0,53.0,4.6,14.4,157.0,176.0,127.7
2018,9,15,7,15,367.0,81.0,4.6,14.9,177.5,203.13,157.3
2018,9,15,7,30,275.0,109.0,4.6,15.4,198.0,215.2,171.89
2018,9,15,7,45,453.5,101.5,4.6,15.9,278.0,310.75,251.12
2018,9,15,8,0,632.0,94.0,4.6,16.4,358.0,425.19,345.1
2018,9,15,8,15,603.0,111.0,4.55,16.9,387.5,464.71,377.62
2018,9,15,8,30,574.0,128.0,4.5,17.4,417.0,499.59,405.16
2018,9,15,8,45,705.5,108.5,4.5,17.9,496.5,597.56,482.31
2018,9,15,9,0,837.0,89.0,4.5,18.4,576.0,703.88,563.07
2018,9,15,9,15,872.5,85.5,4.5,18.9,624.5,760.89,602.16
2018,9,15,9,30,908.0,82.0,4.5,19.4,673.0,822.76,644.26
2018,9,15,9,45,915.5,84.5,4.5,19.85,707.5,867.62,673.51
2018,9,15,10,0,923.0,87.0,4.5,20.3,742.0,909.74,700.53
2018,9,15,10,15,931.5,87.5,4.5,20.6,770.5,947.56,724.69
2018,9,15,10,30,940.0,88.0,4.5,20.9,799.0,982.27,746.52
2018,9,15,10,45,946.5,88.5,4.55,21.25,820.5,1011.74,764.97
2018,9,15,11,0,953.0,89.0,4.6,21.6,842.0,1037.61,780.99
2018,9,15,11,15,956.5,89.0,4.65,21.7,855.0,1056.2,792.94
2018,9,15,11,30,960.0,89.0,4.7,21.8,868.0,1070.81,802.38
2018,9,15,11,45,961.5,89.0,4.75,21.95,873.0,1079.35,807.75
2018,9,15,12,0,963.0,89.0,4.8,22.1,878.0,1083.76,810.53
2018,9,15,12,15,962.5,88.5,4.85,22.1,874.5,1081.4,809.45
2018,9,15,12,30,962.0,88.0,4.9,22.1,871.0,1074.88,805.76
2018,9,15,12,45,959.5,87.5,5.0,22.1,859.5,1062.23,798.55
2018,9,15,13,0,957.0,87.0,5.1,22.1,848.0,1045.55,788.7
2018,9,15,13,15,953.0,86.0,5.1,22.0,828.5,1022.92,774.32
2018,9,15,13,30,949.0,85.0,5.1,21.9,809.0,996.51,757.43
2018,9,15,13,45,943.0,84.0,5.1,21.8,782.5,964.63,736.75
2018,9,15,14,0,937.0,83.0,5.1,21.7,756.0,929.38,713.67
2018,9,15,14,15,929.5,81.5,5.1,21.55,723.0,889.11,687.06
2018,9,15,14,30,922.0,80.0,5.1,21.4,690.0,845.98,658.19
2018,9,15,14,45,910.5,78.0,5.1,21.2,650.5,796.55,624.58
2018,9,15,15,0,899.0,76.0,5.1,21.0,611.0,745.07,589.01
2018,9,15,15,15,882.5,74.0,5.1,21.0,565.5,688.42,548.48
2018,9,15,15,30,866.0,72.0,5.1,21.0,520.0,630.78,504.0
2018,9,15,15,45,845.0,68.5,5.05,20.4,471.0,568.22,455.41
2018,9,15,16,0,824.0,65.0,5.0,19.8,422.0,508.01,406.86
2018,9,15,16,15,794.5,61.5,4.95,19.3,370.5,441.6,351.54
2018,9,15,16,30,765.0,58.0,4.9,18.8,319.0,377.05,295.78
2018,9,15,16,45,719.0,53.5,4.8,18.3,266.0,308.0,234.94
2018,9,15,17,0,673.0,49.0,4.7,17.8,213.0,243.57,176.85
2018,9,15,17,15,598.0,43.0,4.5,17.15,162.5,176.41,117.95
2018,9,15,17,30,523.0,37.0,4.3,16.5,112.0,118.33,69.16
2018,9,15,17,45,375.0,28.0,4.1,15.85,70.5,60.35,27.09
2018,9,15,18,0,227.0,19.0,3.9,15.2,29.0,21.4,0.0
2018,9,15,18,15,113.5,9.5,3.8,14.8,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.75,10.65,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.8,11.1,18.0,12.73,0.0
2018,9,16,6,15,322.5,23.5,2.05,11.9,55.5,42.47,12.95
2018,9,16,6,30,483.0,33.0,2.3,12.7,93.0,96.41,53.03
2018,9,16,6,45,567.0,39.0,2.55,13.5,142.0,151.94,98.37
2018,9,16,7,0,651.0,45.0,2.8,14.3,191.0,217.86,155.64
2018,9,16,7,15,702.5,50.0,2.75,14.9,244.0,282.42,213.91
2018,9,16,7,30,754.0,55.0,2.7,15.5,297.0,352.43,275.75
2018,9,16,7,45,788.0,58.0,2.65,16.1,349.5,417.63,332.19
2018,9,16,8,0,822.0,61.0,2.6,16.7,402.0,483.31,386.9
2018,9,16,8,15,845.5,63.5,2.55,17.25,451.5,546.17,437.32
2018,9,16,8,30,869.0,66.0,2.5,17.8,501.0,609.55,486.08
2018,9,16,8,45,886.0,68.0,2.45,18.4,547.0,668.23,529.35
2018,9,16,9,0,903.0,70.0,2.4,19.0,593.0,726.08,568.84
2018,9,16,9,15,915.5,72.0,2.4,19.55,634.0,779.34,603.72
2018,9,16,9,30,928.0,74.0,2.4,20.1,675.0,830.72,636.58
2018,9,16,9,45,937.5,75.5,2.35,20.6,710.0,876.85,664.93
2018,9,16,10,0,947.0,77.0,2.3,21.1,745.0,920.3,690.96
2018,9,16,10,15,953.5,78.0,2.3,21.55,773.0,957.55,713.09
2018,9,16,10,30,960.0,79.0,2.3,22.0,801.0,991.49,732.85
2018,9,16,10,45,965.0,79.5,2.35,22.45,822.0,1019.91,749.46
2018,9,16,11,0,970.0,80.0,2.4,22.9,843.0,1044.6,763.67
2018,9,16,11,15,972.5,80.5,2.4,23.25,856.0,1062.93,773.58
2018,9,16,11,30,975.0,81.0,2.4,23.6,869.0,1077.2,781.03
2018,9,16,11,45,976.0,81.0,2.45,23.95,873.5,1085.24,785.25
2018,9,16,12,0,977.0,81.0,2.5,24.3,878.0,1089.08,787.01
2018,9,16,12,15,975.0,82.0,2.6,24.45,874.5,1086.78,786.25
2018,9,16,12,30,973.0,83.0,2.7,24.6,871.0,1080.28,782.97
2018,9,16,12,45,968.5,84.0,2.75,24.8,859.0,1067.13,774.9
2018,9,16,13,0,964.0,85.0,2.8,25.0,847.0,1049.96,764.4
2018,9,16,13,15,960.0,84.0,2.9,25.05,827.5,1027.09,751.23
2018,9,16,13,30,956.0,83.0,3.0,25.1,808.0,1000.42,735.56
2018,9,16,13,45,949.0,82.0,3.1,25.1,780.5,967.35,715.71
2018,9,16,14,0,942.0,81.0,3.2,25.1,753.0,930.94,693.48
2018,9,16,14,15,932.5,79.5,3.3,24.9,719.0,888.71,667.57
2018,9,16,14,30,923.0,78.0,3.4,24.7,685.0,843.76,639.4
2018,9,16,14,45,910.5,76.5,3.5,24.55,645.0,794.01,607.27
2018,9,16,15,0,898.0,75.0,3.6,24.4,605.0,742.3,573.15
2018,9,16,15,15,881.5,72.5,3.6,24.4,559.5,685.08,533.55
2018,9,16,15,30,865.0,70.0,3.6,24.4,514.0,626.89,490.06
2018,9,16,15,45,841.0,68.0,3.85,23.55,464.5,564.28,443.93
2018,9,16,16,0,817.0,66.0,4.1,22.7,415.0,504.39,397.64
2018,9,16,16,15,784.5,62.0,4.1,22.05,362.5,436.43,342.45
2018,9,16,16,30,752.0,58.0,4.1,21.4,310.0,370.72,286.96
2018,9,16,16,45,704.0,53.5,4.15,20.75,257.5,301.82,227.41
2018,9,16,17,0,656.0,49.0,4.2,20.1,205.0,237.8,170.65
2018,9,16,17,15,578.5,42.5,4.05,19.3,155.0,170.79,112.79
2018,9,16,17,30,501.0,36.0,3.9,18.5,105.0,112.94,64.93
2018,9,16,17,45,353.5,27.0,3.75,17.65,65.5,57.07,24.38
2018,9,16,18,0,206.0,18.0,3.6,16.8,26.0,19.77,0.0
2018,9,16,18,15,103.0,9.0,3.45,16.25,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,5,45,76.5,7.0,2.0,11.65,8.5,0.0,0.0
2018,9,17,6,0,153.0,14.0,2.1,12.0,17.0,12.73,0.0
2018,9,17,6,15,311.0,23.0,2.35,12.65,53.0,41.77,11.36
2018,9,17,6,30,469.0,32.0,2.6,13.3,89.0,94.47,51.74
2018,9,17,6,45,521.0,39.5,2.9,14.0,131.5,144.25,93.74
2018,9,17,7,0,573.0,47.0,3.2,14.7,174.0,200.72,144.06
2018,9,17,7,15,591.5,58.0,3.15,15.2,218.5,256.26,195.32
2018,9,17,7,30,610.0,69.0,3.1,15.7,263.0,313.45,246.84
2018,9,17,7,45,578.0,86.5,3.05,16.2,296.0,356.48,285.65
2018,9,17,8,0,546.0,104.0,3.0,16.7,329.0,394.62,318.47
2018,9,17,8,15,660.5,95.5,2.95,17.25,401.0,482.51,389.09
2018,9,17,8,30,775.0,87.0,2.9,17.8,473.0,579.68,464.65
2018,9,17,8,45,822.5,82.5,2.9,18.3,526.0,647.39,515.65
2018,9,17,9,0,870.0,78.0,2.9,18.8,579.0,712.64,562.43
2018,9,17,9,15,891.0,78.0,2.9,19.3,622.5,768.57,599.88
2018,9,17,9,30,912.0,78.0,2.9,19.8,666.0,823.42,635.84
2018,9,17,9,45,917.5,81.5,2.9,20.3,700.0,867.77,663.82
2018,9,17,10,0,923.0,85.0,2.9,20.8,734.0,909.21,689.47
2018,9,17,10,15,930.5,86.0,2.95,21.25,762.0,946.55,712.56
2018,9,17,10,30,938.0,87.0,3.0,21.7,790.0,980.71,733.37
2018,9,17,10,45,943.0,88.0,3.05,22.15,810.5,1009.1,750.25
2018,9,17,11,0,948.0,89.0,3.1,22.6,831.0,1033.83,764.73
2018,9,17,11,15,951.0,89.5,3.25,22.85,844.0,1052.22,776.58
2018,9,17,11,30,954.0,90.0,3.4,23.1,857.0,1066.65,785.97
2018,9,17,11,45,955.0,90.0,3.5,23.35,861.5,1074.45,790.76
2018,9,17,12,0,956.0,90.0,3.6,23.6,866.0,1078.13,793.04
2018,9,17,12,15,954.0,90.5,3.75,23.65,862.0,1075.2,792.16
2018,9,17,12,30,952.0,91.0,3.9,23.7,858.0,1068.14,788.73
2018,9,17,12,45,948.5,91.5,4.0,23.75,846.5,1055.52,781.38
2018,9,17,13,0,945.0,92.0,4.1,23.8,835.0,1038.94,771.52
2018,9,17,13,15,941.0,90.5,4.25,23.65,815.5,1015.76,758.21
2018,9,17,13,30,937.0,89.0,4.4,23.5,796.0,988.86,742.35
2018,9,17,13,45,931.0,87.5,4.5,23.35,769.0,956.54,722.45
2018,9,17,14,0,925.0,86.0,4.6,23.2,742.0,920.91,700.43
2018,9,17,14,15,917.0,84.5,4.7,22.85,709.0,880.45,675.3
2018,9,17,14,30,909.0,83.0,4.8,22.5,676.0,837.21,647.79
2018,9,17,14,45,898.5,80.0,4.85,22.2,636.5,787.82,614.95
2018,9,17,15,0,888.0,77.0,4.9,21.9,597.0,736.34,580.05
2018,9,17,15,15,870.5,75.0,4.9,21.9,551.5,679.41,539.27
2018,9,17,15,30,853.0,73.0,4.9,21.9,506.0,621.64,494.86
2018,9,17,15,45,830.5,70.0,4.95,20.9,457.0,562.24,449.71
2018,9,17,16,0,808.0,67.0,5.0,19.9,408.0,499.74,400.29
2018,9,17,16,15,777.0,62.5,4.95,19.2,356.5,432.43,344.44
2018,9,17,16,30,746.0,58.0,4.9,18.5,305.0,367.21,288.26
2018,9,17,16,45,696.5,53.5,4.8,17.85,252.5,298.21,227.48
2018,9,17,17,0,647.0,49.0,4.7,17.2,200.0,234.28,169.92
2018,9,17,17,15,564.0,43.0,4.5,16.55,150.5,167.09,111.33
2018,9,17,17,30,481.0,37.0,4.3,15.9,101.0,110.24,64.03
2018,9,17,17,45,321.5,26.5,4.1,15.2,61.0,53.17,21.77
2018,9,17,18,0,162.0,16.0,3.9,14.5,21.0,16.98,0.0
2018,9,17,18,15,81.0,8.0,3.75,14.15,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,5,45,54.0,6.5,2.0,11.25,7.5,0.0,0.0
2018,9,18,6,0,108.0,13.0,2.1,11.5,15.0,11.82,0.0
2018,9,18,6,15,252.5,24.5,2.3,12.1,49.0,39.97,10.04
2018,9,18,6,30,397.0,36.0,2.5,12.7,83.0,89.66,50.81
2018,9,18,6,45,444.5,45.5,2.75,13.25,122.5,136.4,90.59
2018,9,18,7,0,492.0,55.0,3.0,13.8,162.0,189.04,137.55
2018,9,18,7,15,502.5,69.5,2.95,14.35,204.0,240.48,185.04
2018,9,18,7,30,513.0,84.0,2.9,14.9,246.0,292.69,232.02
2018,9,18,7,45,587.5,87.5,2.8,15.4,303.5,362.72,291.35
2018,9,18,8,0,662.0,91.0,2.7,15.9,361.0,440.3,355.12
2018,9,18,8,15,741.0,85.0,2.65,16.45,423.0,516.26,415.95
2018,9,18,8,30,820.0,79.0,2.6,17.0,485.0,599.59,480.4
2018,9,18,8,45,839.5,81.5,2.55,17.55,530.5,658.64,524.12
2018,9,18,9,0,859.0,84.0,2.5,18.1,576.0,712.47,561.8
2018,9,18,9,15,873.5,86.0,2.5,18.6,616.5,765.21,596.85
2018,9,18,9,30,888.0,88.0,2.5,19.1,657.0,816.34,630.07
2018,9,18,9,45,900.0,88.5,2.5,19.65,692.0,861.81,658.63
2018,9,18,10,0,912.0,89.0,2.5,20.2,727.0,904.89,685.14
2018,9,18,10,15,920.0,90.0,2.5,20.65,755.0,942.26,707.71
2018,9,18,10,30,928.0,91.0,2.5,21.1,783.0,976.52,728.02
2018,9,18,10,45,933.5,91.5,2.55,21.55,803.5,1004.51,744.56
2018,9,18,11,0,939.0,92.0,2.6,22.0,824.0,1028.9,758.77
2018,9,18,11,15,942.0,92.5,2.6,22.35,836.5,1047.07,768.76
2018,9,18,11,30,945.0,93.0,2.6,22.7,849.0,1061.3,776.34
2018,9,18,11,45,945.5,93.5,2.6,23.05,853.5,1069.0,779.84
2018,9,18,12,0,946.0,94.0,2.6,23.4,858.0,1072.61,780.93
2018,9,18,12,15,944.0,94.5,2.65,23.6,854.0,1069.59,778.95
2018,9,18,12,30,942.0,95.0,2.7,23.8,850.0,1062.49,774.55
2018,9,18,12,45,938.0,95.0,2.8,24.05,838.0,1048.81,766.42
2018,9,18,13,0,934.0,95.0,2.9,24.3,826.0,1031.23,755.87
2018,9,18,13,15,929.5,94.0,3.0,24.35,806.0,1008.24,742.41
2018,9,18,13,30,925.0,93.0,3.1,24.4,786.0,981.6,726.53
2018,9,18,13,45,918.0,91.5,3.2,24.45,759.0,948.59,706.32
2018,9,18,14,0,911.0,90.0,3.3,24.5,732.0,912.38,683.8
2018,9,18,14,15,901.0,88.5,3.4,24.3,698.0,870.62,657.89
2018,9,18,14,30,891.0,87.0,3.5,24.1,664.0,826.28,629.81
2018,9,18,14,45,877.5,85.0,3.65,23.95,624.0,776.36,597.41
2018,9,18,15,0,864.0,83.0,3.8,23.8,584.0,724.69,563.09
2018,9,18,15,15,845.5,80.5,3.8,23.8,539.0,671.82,525.59
2018,9,18,15,30,827.0,78.0,3.8,23.8,494.0,613.43,481.62
2018,9,18,15,45,801.5,75.0,4.0,22.9,445.0,550.14,434.58
2018,9,18,16,0,776.0,72.0,4.2,22.0,396.0,487.6,386.0
2018,9,18,16,15,738.5,68.5,4.25,21.25,344.5,420.15,331.09
2018,9,18,16,30,701.0,65.0,4.3,20.5,293.0,355.56,276.51
2018,9,18,16,45,644.5,59.5,4.4,19.75,240.5,285.93,216.53
2018,9,18,17,0,588.0,54.0,4.5,19.0,188.0,222.22,160.38
2018,9,18,17,15,492.5,46.5,4.45,18.05,139.0,154.84,103.18
2018,9,18,17,30,397.0,39.0,4.4,17.1,90.0,99.36,58.24
2018,9,18,17,45,233.5,26.0,4.4,16.2,52.5,44.99,17.28
2018,9,18,18,0,70.0,13.0,4.4,15.3,15.0,12.77,0.0
2018,9,18,18,15,35.0,6.5,4.3,14.75,7.5,0.0,0.0
