Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.5,1.3,10.3,6.0,0.0,0.0
2018,9,19,6,0,66.0,11.0,1.3,10.6,12.0,10.03,0.0
2018,9,19,6,15,200.0,25.5,1.55,11.35,45.0,36.99,7.66
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,85.96,50.38
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,137.96,92.45
2018,9,19,7,0,528.0,58.0,2.3,13.6,172.0,202.18,147.15
2018,9,19,7,15,590.5,65.0,2.1,14.2,224.0,265.16,202.85
2018,9,19,7,30,653.0,72.0,1.9,14.8,276.0,335.13,263.4
2018,9,19,7,45,695.0,76.5,1.75,15.4,328.0,399.95,318.33
2018,9,19,8,0,737.0,81.0,1.6,16.0,380.0,467.62,373.25
2018,9,19,8,15,766.0,84.5,1.45,16.8,429.5,530.76,421.95
2018,9,19,8,30,795.0,88.0,1.3,17.6,479.0,595.16,469.12
2018,9,19,8,45,816.5,91.5,1.2,18.35,525.5,655.47,511.4
2018,9,19,9,0,838.0,95.0,1.1,19.1,572.0,715.54,551.23
2018,9,19,9,15,853.5,97.0,1.2,20.0,612.5,768.79,585.26
2018,9,19,9,30,869.0,99.0,1.3,20.9,653.0,820.55,617.68
2018,9,19,9,45,880.0,101.0,1.4,21.8,688.0,859.66,641.09
2018,9,19,10,0,891.0,103.0,1.5,22.7,723.0,902.8,666.99
2018,9,19,10,15,899.0,104.5,1.7,23.65,751.0,940.02,689.8
2018,9,19,10,30,907.0,106.0,1.9,24.6,779.0,974.2,710.44
2018,9,19,10,45,912.5,107.0,2.1,25.5,799.5,1002.19,727.08
2018,9,19,11,0,918.0,108.0,2.3,26.4,820.0,1026.65,741.42
2018,9,19,11,15,921.0,108.5,2.4,26.9,832.5,1044.41,751.56
2018,9,19,11,30,924.0,109.0,2.5,27.4,845.0,1058.33,759.4
2018,9,19,11,45,925.0,109.5,2.6,27.9,849.5,1066.29,763.61
2018,9,19,12,0,926.0,110.0,2.7,28.4,854.0,1070.25,765.46
2018,9,19,12,15,925.0,109.5,2.75,28.6,850.0,1067.06,763.38
2018,9,19,12,30,924.0,109.0,2.8,28.8,846.0,1059.86,758.96
2018,9,19,12,45,921.0,108.5,2.9,29.05,834.0,1046.7,751.25
2018,9,19,13,0,918.0,108.0,3.0,29.3,822.0,1029.68,741.18
2018,9,19,13,15,913.0,107.0,3.0,29.35,802.5,1006.41,726.9
2018,9,19,13,30,908.0,106.0,3.0,29.4,783.0,979.57,710.41
2018,9,19,13,45,900.5,104.5,3.05,29.45,755.5,946.47,690.23
2018,9,19,14,0,893.0,103.0,3.1,29.5,728.0,910.26,667.91
2018,9,19,14,15,882.5,101.0,3.15,29.4,694.0,868.04,641.77
2018,9,19,14,30,872.0,99.0,3.2,29.3,660.0,823.33,613.66
2018,9,19,14,45,857.0,97.0,3.25,29.2,619.5,778.82,585.28
2018,9,19,15,0,842.0,95.0,3.3,29.1,579.0,726.17,550.75
2018,9,19,15,15,822.0,91.5,3.3,29.1,533.0,667.21,509.43
2018,9,19,15,30,802.0,88.0,3.3,29.1,487.0,607.79,465.95
2018,9,19,15,45,773.5,84.5,3.3,28.5,437.5,543.4,418.45
2018,9,19,16,0,745.0,81.0,3.3,27.9,388.0,480.14,370.03
2018,9,19,16,15,705.0,75.5,3.05,27.15,335.5,411.68,315.69
2018,9,19,16,30,665.0,70.0,2.8,26.4,283.0,345.82,261.61
2018,9,19,16,45,607.0,64.0,2.55,25.6,231.5,277.15,204.21
2018,9,19,17,0,549.0,58.0,2.3,24.8,180.0,214.79,151.02
2018,9,19,17,15,456.5,49.0,2.3,23.6,132.0,149.09,97.14
2018,9,19,17,30,364.0,40.0,2.3,22.4,84.0,94.97,54.51
2018,9,19,17,45,228.5,26.5,2.25,21.2,49.5,44.38,14.52
2018,9,19,18,0,93.0,13.0,2.2,20.0,15.0,12.93,0.0
2018,9,19,18,15,46.5,6.5,2.4,19.4,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,1.9,13.3,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,1.9,13.5,11.0,9.24,0.0
2018,9,20,6,15,225.0,23.5,2.1,14.45,44.5,37.98,5.06
2018,9,20,6,30,371.0,37.0,2.3,15.4,78.0,88.65,50.07
2018,9,20,6,45,467.0,46.0,2.45,16.3,126.0,142.87,93.8
2018,9,20,7,0,563.0,55.0,2.6,17.2,174.0,209.19,149.85
2018,9,20,7,15,622.5,61.0,2.6,17.95,226.0,272.38,205.51
2018,9,20,7,30,682.0,67.0,2.6,18.7,278.0,342.11,265.69
2018,9,20,7,45,722.0,71.5,2.6,19.5,330.5,407.22,320.77
2018,9,20,8,0,762.0,76.0,2.6,20.3,383.0,476.03,376.67
2018,9,20,8,15,790.0,79.5,2.55,21.0,433.0,539.92,426.7
2018,9,20,8,30,818.0,83.0,2.5,21.7,483.0,604.92,475.52
2018,9,20,8,45,839.0,86.0,2.4,22.45,529.5,665.44,518.79
2018,9,20,9,0,860.0,89.0,2.3,23.2,576.0,725.59,559.36
2018,9,20,9,15,876.5,91.0,2.25,23.95,618.0,774.87,590.01
2018,9,20,9,30,893.0,93.0,2.2,24.7,660.0,827.65,622.36
2018,9,20,9,45,906.0,94.0,2.15,25.45,695.5,874.61,649.95
2018,9,20,10,0,919.0,95.0,2.1,26.2,731.0,919.22,675.41
2018,9,20,10,15,927.0,96.5,2.05,26.8,759.5,957.25,696.48
2018,9,20,10,30,935.0,98.0,2.0,27.4,788.0,992.11,715.24
2018,9,20,10,45,940.0,98.5,1.95,28.05,808.5,1019.64,728.98
2018,9,20,11,0,945.0,99.0,1.9,28.7,829.0,1043.5,740.35
2018,9,20,11,15,948.5,99.5,1.85,29.25,842.0,1062.07,748.71
2018,9,20,11,30,952.0,100.0,1.8,29.8,855.0,1076.7,754.7
2018,9,20,11,45,953.0,100.5,1.8,30.35,859.5,1084.76,757.53
2018,9,20,12,0,954.0,101.0,1.8,30.9,864.0,1088.7,758.06
2018,9,20,12,15,954.0,100.5,1.8,31.1,860.5,1086.37,756.06
2018,9,20,12,30,954.0,100.0,1.8,31.3,857.0,1079.9,751.78
2018,9,20,12,45,952.0,99.0,1.85,31.55,845.0,1066.77,744.2
2018,9,20,13,0,950.0,98.0,1.9,31.8,833.0,1049.62,734.34
2018,9,20,13,15,945.0,97.5,1.95,31.9,813.0,1026.21,721.15
2018,9,20,13,30,940.0,97.0,2.0,32.0,793.0,999.11,705.72
2018,9,20,13,45,933.0,95.0,2.05,32.05,765.0,964.97,685.95
2018,9,20,14,0,926.0,93.0,2.1,32.1,737.0,927.56,664.0
2018,9,20,14,15,916.0,91.5,2.1,32.0,702.5,885.11,638.49
2018,9,20,14,30,906.0,90.0,2.1,31.9,668.0,840.04,611.02
2018,9,20,14,45,892.0,87.5,2.15,31.85,627.0,788.42,579.07
2018,9,20,15,0,878.0,85.0,2.2,31.8,586.0,735.04,545.36
2018,9,20,15,15,859.0,82.5,2.2,31.8,540.0,681.15,509.28
2018,9,20,15,30,840.0,80.0,2.2,31.8,494.0,621.65,466.98
2018,9,20,15,45,814.0,76.0,2.2,31.25,443.5,556.19,419.99
2018,9,20,16,0,788.0,72.0,2.2,30.7,393.0,491.56,371.7
2018,9,20,16,15,750.5,68.0,1.95,29.7,340.5,422.88,318.41
2018,9,20,16,30,713.0,64.0,1.7,28.7,288.0,357.08,265.33
2018,9,20,16,45,656.0,58.5,1.5,27.65,235.5,286.78,207.6
2018,9,20,17,0,599.0,53.0,1.3,26.6,183.0,222.34,153.37
2018,9,20,17,15,506.5,45.0,1.3,25.4,134.0,154.68,98.37
2018,9,20,17,30,414.0,37.0,1.3,24.2,85.0,98.55,54.38
2018,9,20,17,45,264.0,25.0,1.35,22.95,50.0,44.96,10.83
2018,9,20,18,0,114.0,13.0,1.4,21.7,15.0,13.01,0.0
2018,9,20,18,15,57.0,6.5,1.45,21.2,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,43.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,9,21,6,0,86.0,10.0,1.2,14.2,11.0,9.38,0.0
2018,9,21,6,15,236.0,22.0,1.4,15.15,43.5,37.63,1.86
2018,9,21,6,30,386.0,34.0,1.6,16.1,76.0,88.52,48.91
2018,9,21,6,45,480.5,42.5,1.8,17.1,123.5,142.93,92.88
2018,9,21,7,0,575.0,51.0,2.0,18.1,171.0,209.24,148.81
2018,9,21,7,15,633.5,57.0,2.0,18.85,223.0,272.79,204.55
2018,9,21,7,30,692.0,63.0,2.0,19.6,275.0,342.47,264.32
2018,9,21,7,45,730.5,67.5,1.95,20.35,327.0,407.87,319.13
2018,9,21,8,0,769.0,72.0,1.9,21.1,379.0,476.36,374.1
2018,9,21,8,15,796.0,75.5,1.9,22.0,428.5,540.0,423.09
2018,9,21,8,30,823.0,79.0,1.9,22.9,478.0,604.64,470.74
2018,9,21,8,45,842.0,82.0,1.9,23.75,524.0,664.0,512.73
2018,9,21,9,0,861.0,85.0,1.9,24.6,570.0,722.79,551.88
2018,9,21,9,15,874.0,87.5,1.9,25.45,610.0,769.99,580.76
2018,9,21,9,30,887.0,90.0,1.9,26.3,650.0,820.35,611.21
2018,9,21,9,45,896.5,92.5,1.9,27.15,684.5,865.72,637.62
2018,9,21,10,0,906.0,95.0,1.9,28.0,719.0,908.54,661.86
2018,9,21,10,15,913.5,96.0,1.95,28.6,746.5,945.06,682.88
2018,9,21,10,30,921.0,97.0,2.0,29.2,774.0,978.45,701.77
2018,9,21,10,45,926.0,98.5,2.05,29.8,794.5,1006.68,717.31
2018,9,21,11,0,931.0,100.0,2.1,30.4,815.0,1031.3,730.59
2018,9,21,11,15,933.5,100.5,2.2,30.65,827.0,1048.57,741.0
2018,9,21,11,30,936.0,101.0,2.3,30.9,839.0,1061.94,749.14
2018,9,21,11,45,936.0,101.0,2.4,31.2,842.5,1068.22,752.9
2018,9,21,12,0,936.0,101.0,2.5,31.5,846.0,1070.45,754.33
2018,9,21,12,15,933.0,101.5,2.6,31.55,841.0,1066.14,752.62
2018,9,21,12,30,930.0,102.0,2.7,31.6,836.0,1057.81,748.56
2018,9,21,12,45,925.0,102.5,2.85,31.65,823.5,1043.52,741.35
2018,9,21,13,0,920.0,103.0,3.0,31.7,811.0,1025.41,731.75
2018,9,21,13,15,914.5,102.5,3.05,31.6,791.0,1002.0,718.37
2018,9,21,13,30,909.0,102.0,3.1,31.5,771.0,975.04,702.72
2018,9,21,13,45,901.0,100.5,3.2,31.4,743.5,941.29,682.97
2018,9,21,14,0,893.0,99.0,3.3,31.3,716.0,904.46,661.02
2018,9,21,14,15,882.0,97.0,3.35,31.0,681.5,861.67,635.03
2018,9,21,14,30,871.0,95.0,3.4,30.7,647.0,816.46,607.06
2018,9,21,14,45,856.5,92.5,3.45,30.4,606.5,771.62,578.89
2018,9,21,15,0,842.0,90.0,3.5,30.1,566.0,718.74,544.59
2018,9,21,15,15,821.5,87.0,3.5,30.1,520.5,659.96,503.36
2018,9,21,15,30,801.0,84.0,3.5,30.1,475.0,600.78,459.94
2018,9,21,15,45,774.0,80.5,3.55,29.1,426.0,537.32,413.78
2018,9,21,16,0,747.0,77.0,3.6,28.1,377.0,474.84,366.39
2018,9,21,16,15,708.5,72.0,3.5,27.25,325.5,407.53,312.94
2018,9,21,16,30,670.0,67.0,3.4,26.4,274.0,342.69,259.5
2018,9,21,16,45,612.0,60.5,3.35,25.55,222.5,273.38,201.32
2018,9,21,17,0,554.0,54.0,3.3,24.7,171.0,210.44,147.35
2018,9,21,17,15,460.0,45.0,3.15,23.55,124.0,144.48,92.97
2018,9,21,17,30,366.0,36.0,3.0,22.4,77.0,90.35,50.07
2018,9,21,17,45,222.5,23.0,2.85,21.2,44.0,39.41,5.13
2018,9,21,18,0,79.0,10.0,2.7,20.0,11.0,9.81,0.0
2018,9,21,18,15,39.5,5.0,2.7,19.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.85,11.45,5.0,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.9,11.6,10.0,8.52,0.0
2018,9,22,6,15,208.5,22.0,2.05,12.25,41.0,36.11,0.0
2018,9,22,6,30,349.0,35.0,2.2,12.9,72.0,85.26,48.19
2018,9,22,6,45,448.5,44.0,2.35,13.5,119.0,138.93,92.2
2018,9,22,7,0,548.0,53.0,2.5,14.1,166.0,205.16,148.83
2018,9,22,7,15,610.0,59.0,2.45,14.9,217.5,268.27,204.93
2018,9,22,7,30,672.0,65.0,2.4,15.7,269.0,338.26,265.83
2018,9,22,7,45,713.5,69.5,2.3,16.5,321.0,403.39,321.29
2018,9,22,8,0,755.0,74.0,2.2,17.3,373.0,472.46,377.61
2018,9,22,8,15,783.5,77.0,2.2,18.15,422.5,535.65,427.36
2018,9,22,8,30,812.0,80.0,2.2,19.0,472.0,599.99,475.95
2018,9,22,8,45,832.5,83.5,2.15,19.85,518.0,660.33,519.37
2018,9,22,9,0,853.0,87.0,2.1,20.7,564.0,720.28,560.0
2018,9,22,9,15,866.0,90.0,2.15,21.55,604.5,767.53,589.96
2018,9,22,9,30,879.0,93.0,2.2,22.4,645.0,818.05,621.68
2018,9,22,9,45,887.0,96.5,2.25,23.25,679.0,862.91,648.9
2018,9,22,10,0,895.0,100.0,2.3,24.1,713.0,905.12,673.93
2018,9,22,10,15,903.5,101.0,2.4,24.75,741.0,942.14,696.2
2018,9,22,10,30,912.0,102.0,2.5,25.4,769.0,976.12,716.35
2018,9,22,10,45,918.5,103.0,2.6,26.1,790.0,1004.93,732.9
2018,9,22,11,0,925.0,104.0,2.7,26.8,811.0,1030.23,747.18
2018,9,22,11,15,929.0,104.0,2.8,27.25,823.5,1048.26,757.58
2018,9,22,11,30,933.0,104.0,2.9,27.7,836.0,1062.43,765.66
2018,9,22,11,45,934.5,104.0,3.05,28.2,840.5,1070.12,770.07
2018,9,22,12,0,936.0,104.0,3.2,28.7,845.0,1073.77,772.05
2018,9,22,12,15,938.0,102.5,3.3,28.85,842.0,1072.18,771.48
2018,9,22,12,30,940.0,101.0,3.4,29.0,839.0,1066.5,768.47
2018,9,22,12,45,941.0,98.5,3.5,29.2,827.5,1054.61,761.47
2018,9,22,13,0,942.0,96.0,3.6,29.4,816.0,1038.68,751.99
2018,9,22,13,15,932.5,96.5,3.65,29.3,794.0,1012.05,736.19
2018,9,22,13,30,923.0,97.0,3.7,29.2,772.0,981.97,718.16
2018,9,22,13,45,911.5,97.0,3.75,29.1,743.0,946.26,696.33
2018,9,22,14,0,900.0,97.0,3.8,29.0,714.0,907.63,672.39
2018,9,22,14,15,889.5,94.5,3.8,28.75,679.0,864.4,645.24
2018,9,22,14,30,879.0,92.0,3.8,28.5,644.0,818.69,616.08
2018,9,22,14,45,872.5,87.5,3.85,28.25,606.0,771.57,585.75
2018,9,22,15,0,866.0,83.0,3.9,28.0,568.0,722.13,553.26
2018,9,22,15,15,846.0,80.0,3.9,28.0,522.0,667.51,514.74
2018,9,22,15,30,826.0,77.0,3.9,28.0,476.0,607.46,470.06
2018,9,22,15,45,800.0,73.5,3.8,27.2,426.5,543.3,422.11
2018,9,22,16,0,774.0,70.0,3.7,26.4,377.0,480.01,372.96
2018,9,22,16,15,736.5,65.5,3.55,25.65,325.5,411.67,317.96
2018,9,22,16,30,699.0,61.0,3.4,24.9,274.0,346.28,263.32
2018,9,22,16,45,640.0,55.5,3.25,24.1,222.0,276.41,203.98
2018,9,22,17,0,581.0,50.0,3.1,23.3,170.0,212.68,148.77
2018,9,22,17,15,483.0,42.0,2.95,22.2,122.5,145.43,93.02
2018,9,22,17,30,385.0,34.0,2.8,21.1,75.0,90.48,49.13
2018,9,22,17,45,232.5,21.5,2.65,20.0,42.5,38.13,0.0
2018,9,22,18,0,80.0,9.0,2.5,18.9,10.0,8.81,0.0
2018,9,22,18,15,40.0,4.5,2.7,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,5,45,36.0,5.0,3.0,12.5,5.0,0.0,0.0
2018,9,23,6,0,72.0,10.0,3.1,12.6,10.0,9.56,0.0
2018,9,23,6,15,217.0,22.5,3.25,13.15,41.0,37.43,0.0
2018,9,23,6,30,362.0,35.0,3.4,13.7,72.0,87.63,49.01
2018,9,23,6,45,461.5,43.0,3.5,14.25,118.5,141.32,93.41
2018,9,23,7,0,561.0,51.0,3.6,14.8,165.0,207.46,150.22
2018,9,23,7,15,621.5,56.5,3.55,15.5,216.0,270.38,206.61
2018,9,23,7,30,682.0,62.0,3.5,16.2,267.0,339.53,267.43
2018,9,23,7,45,721.5,66.5,3.45,16.85,318.5,404.8,323.84
2018,9,23,8,0,761.0,71.0,3.4,17.5,370.0,473.28,380.76
2018,9,23,8,15,788.5,74.5,3.35,18.15,419.5,536.73,431.68
2018,9,23,8,30,816.0,78.0,3.3,18.8,469.0,601.22,481.44
2018,9,23,8,45,835.0,81.0,3.25,19.45,514.0,660.14,525.16
2018,9,23,9,0,854.0,84.0,3.2,20.1,559.0,718.5,565.99
2018,9,23,9,15,869.5,85.5,3.2,20.85,599.5,765.99,596.82
2018,9,23,9,30,885.0,87.0,3.2,21.6,640.0,816.92,629.54
2018,9,23,9,45,896.5,88.5,3.15,22.35,674.5,862.64,657.64
2018,9,23,10,0,908.0,90.0,3.1,23.1,709.0,905.94,683.55
2018,9,23,10,15,916.5,90.5,3.15,23.7,736.5,942.7,705.74
2018,9,23,10,30,925.0,91.0,3.2,24.3,764.0,976.37,725.7
2018,9,23,10,45,930.5,92.0,3.2,24.9,784.5,1004.43,741.46
2018,9,23,11,0,936.0,93.0,3.2,25.5,805.0,1028.89,754.81
2018,9,23,11,15,939.5,93.0,3.25,26.0,817.0,1046.48,764.43
2018,9,23,11,30,943.0,93.0,3.3,26.5,829.0,1060.15,771.64
2018,9,23,11,45,944.5,93.0,3.4,27.0,833.5,1067.81,775.53
2018,9,23,12,0,946.0,93.0,3.5,27.5,838.0,1071.38,776.97
2018,9,23,12,15,946.5,92.0,3.6,27.6,834.0,1068.69,775.77
2018,9,23,12,30,947.0,91.0,3.7,27.7,830.0,1061.9,772.09
2018,9,23,12,45,945.5,89.5,3.85,27.75,818.0,1048.47,764.75
2018,9,23,13,0,944.0,88.0,4.0,27.8,806.0,1031.04,754.88
2018,9,23,13,15,939.5,87.0,4.05,27.65,786.0,1007.39,740.89
2018,9,23,13,30,935.0,86.0,4.1,27.5,766.0,980.07,724.5
2018,9,23,13,45,927.0,85.5,4.2,27.3,738.5,946.6,704.35
2018,9,23,14,0,919.0,85.0,4.3,27.1,711.0,909.96,681.88
2018,9,23,14,15,891.0,88.0,4.25,26.8,670.0,857.5,647.82
2018,9,23,14,30,863.0,91.0,4.2,26.5,629.0,803.78,612.5
2018,9,23,14,45,869.5,84.0,4.2,26.2,596.0,764.37,587.04
2018,9,23,15,0,876.0,77.0,4.2,25.9,563.0,721.48,558.66
2018,9,23,15,15,857.5,74.0,4.2,25.9,517.5,663.08,517.14
2018,9,23,15,30,839.0,71.0,4.2,25.9,472.0,607.59,475.12
2018,9,23,15,45,812.5,68.0,4.05,25.05,422.5,543.09,426.22
2018,9,23,16,0,786.0,65.0,3.9,24.2,373.0,479.48,376.16
2018,9,23,16,15,749.5,61.0,3.75,23.45,321.5,411.54,320.73
2018,9,23,16,30,713.0,57.0,3.6,22.7,270.0,346.41,265.54
2018,9,23,16,45,655.0,52.0,3.45,22.0,218.5,276.4,205.2
2018,9,23,17,0,597.0,47.0,3.3,21.3,167.0,212.9,149.38
2018,9,23,17,15,497.5,39.5,3.1,20.25,119.5,145.08,92.6
2018,9,23,17,30,398.0,32.0,2.9,19.2,72.0,89.73,47.74
2018,9,23,17,45,240.5,20.5,2.7,18.15,40.5,37.16,0.0
2018,9,23,18,0,83.0,9.0,2.5,17.1,9.0,8.74,0.0
2018,9,23,18,15,41.5,4.5,2.5,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.9,11.35,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,11.6,9.0,8.88,0.0
2018,9,24,6,15,246.0,20.5,0.95,12.3,41.0,37.91,0.0
2018,9,24,6,30,407.0,32.0,1.0,13.0,73.0,91.59,49.93
2018,9,24,6,45,508.5,39.5,1.05,13.75,121.0,148.04,96.8
2018,9,24,7,0,610.0,47.0,1.1,14.5,169.0,216.85,155.45
2018,9,24,7,15,670.5,52.0,1.05,15.25,222.0,282.34,213.26
2018,9,24,7,30,731.0,57.0,1.0,16.0,275.0,354.32,275.01
2018,9,24,7,45,770.0,60.5,0.95,16.8,327.5,421.12,330.69
2018,9,24,8,0,809.0,64.0,0.9,17.6,380.0,490.96,386.11
2018,9,24,8,15,835.5,67.5,0.9,18.75,430.5,556.4,435.39
2018,9,24,8,30,862.0,71.0,0.9,19.9,481.0,619.05,480.4
2018,9,24,8,45,879.0,73.0,0.9,21.1,526.0,677.12,519.96
2018,9,24,9,0,896.0,75.0,0.9,22.3,571.0,734.3,555.56
2018,9,24,9,15,908.5,77.5,0.9,23.45,611.5,787.42,586.82
2018,9,24,9,30,921.0,80.0,0.9,24.6,652.0,838.63,615.93
2018,9,24,9,45,930.0,82.0,0.9,25.8,686.5,884.11,640.46
2018,9,24,10,0,939.0,84.0,0.9,27.0,721.0,926.87,662.7
2018,9,24,10,15,946.5,85.5,0.85,27.65,749.0,964.74,681.96
2018,9,24,10,30,954.0,87.0,0.8,28.3,777.0,999.34,698.87
2018,9,24,10,45,959.0,87.0,0.75,28.95,797.0,1026.36,710.95
2018,9,24,11,0,964.0,87.0,0.7,29.6,817.0,1049.64,720.73
2018,9,24,11,15,967.0,88.0,0.7,30.0,829.5,1068.2,729.61
2018,9,24,11,30,970.0,89.0,0.7,30.4,842.0,1082.71,736.25
2018,9,24,11,45,971.0,89.0,0.7,30.8,846.0,1089.93,738.82
2018,9,24,12,0,972.0,89.0,0.7,31.2,850.0,1092.96,739.2
2018,9,24,12,15,970.5,89.0,0.75,31.35,845.5,1089.24,737.83
2018,9,24,12,30,969.0,89.0,0.8,31.5,841.0,1081.33,734.24
2018,9,24,12,45,965.0,89.5,0.9,31.7,828.5,1067.37,728.22
2018,9,24,13,0,961.0,90.0,1.0,31.9,816.0,1049.4,719.86
2018,9,24,13,15,956.0,88.5,1.15,31.9,795.0,1024.28,708.66
2018,9,24,13,30,951.0,87.0,1.3,31.9,774.0,995.44,694.89
2018,9,24,13,45,943.5,86.0,1.45,31.9,746.0,961.33,677.47
2018,9,24,14,0,936.0,85.0,1.6,31.9,718.0,923.98,657.55
2018,9,24,14,15,925.0,84.0,1.7,31.7,683.0,880.63,633.22
2018,9,24,14,30,914.0,83.0,1.8,31.5,648.0,834.74,606.7
2018,9,24,14,45,899.0,81.0,1.95,31.3,606.5,782.37,575.63
2018,9,24,15,0,884.0,79.0,2.1,31.1,565.0,728.34,542.51
2018,9,24,15,15,864.5,76.0,2.1,31.1,518.5,668.84,502.48
2018,9,24,15,30,845.0,73.0,2.1,31.1,472.0,612.4,461.94
2018,9,24,15,45,817.0,70.0,2.25,30.3,422.0,546.69,415.31
2018,9,24,16,0,789.0,67.0,2.4,29.5,372.0,482.02,367.13
2018,9,24,16,15,748.0,62.5,2.25,28.45,319.0,411.33,311.86
2018,9,24,16,30,707.0,58.0,2.1,27.4,266.0,344.0,257.02
2018,9,24,16,45,645.0,53.0,2.0,26.3,214.0,273.09,198.09
2018,9,24,17,0,583.0,48.0,1.9,25.2,162.0,209.36,143.85
2018,9,24,17,15,480.0,40.0,2.05,23.95,115.0,141.36,88.48
2018,9,24,17,30,377.0,32.0,2.2,22.7,68.0,86.32,44.4
2018,9,24,17,45,217.5,19.5,2.3,21.5,37.5,34.09,0.0
2018,9,24,18,0,58.0,7.0,2.4,20.3,7.0,6.37,0.0
2018,9,24,18,15,29.0,3.5,2.65,19.6,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,25,5,45,30.5,3.5,1.35,11.25,3.5,0.0,0.0
2018,9,25,6,0,61.0,7.0,1.3,11.4,7.0,6.96,0.0
2018,9,25,6,15,222.0,19.0,1.4,12.1,37.5,35.11,0.0
2018,9,25,6,30,383.0,31.0,1.5,12.8,68.0,88.1,47.73
2018,9,25,6,45,483.5,39.0,1.6,13.5,115.0,143.37,94.13
2018,9,25,7,0,584.0,47.0,1.7,14.2,162.0,211.26,152.33
2018,9,25,7,15,644.5,52.0,1.55,15.0,213.5,274.73,208.74
2018,9,25,7,30,705.0,57.0,1.4,15.8,265.0,345.16,269.55
2018,9,25,7,45,744.5,61.5,1.25,16.6,317.0,411.72,325.27
2018,9,25,8,0,784.0,66.0,1.1,17.4,369.0,481.46,380.66
2018,9,25,8,15,811.0,69.0,1.1,18.35,418.5,545.23,429.48
2018,9,25,8,30,838.0,72.0,1.1,19.3,468.0,609.92,476.78
2018,9,25,8,45,857.5,75.0,1.05,20.3,514.0,665.84,515.28
2018,9,25,9,0,877.0,78.0,1.0,21.3,560.0,724.87,552.67
2018,9,25,9,15,890.5,80.5,1.05,22.2,600.5,777.84,585.45
2018,9,25,9,30,904.0,83.0,1.1,23.1,641.0,829.04,616.36
2018,9,25,9,45,914.0,84.5,1.15,23.95,675.0,874.08,642.74
2018,9,25,10,0,924.0,86.0,1.2,24.8,709.0,916.51,667.06
2018,9,25,10,15,931.5,87.0,1.3,25.6,736.5,953.26,688.34
2018,9,25,10,30,939.0,88.0,1.4,26.4,764.0,986.79,707.48
2018,9,25,10,45,943.5,89.0,1.45,27.15,784.0,1014.05,721.95
2018,9,25,11,0,948.0,90.0,1.5,27.9,804.0,1037.59,734.16
2018,9,25,11,15,951.0,91.0,1.55,28.55,816.5,1055.82,743.43
2018,9,25,11,30,954.0,92.0,1.6,29.2,829.0,1070.07,750.39
2018,9,25,11,45,955.0,91.5,1.65,29.9,832.5,1076.52,752.6
2018,9,25,12,0,956.0,91.0,1.7,30.6,836.0,1078.84,752.52
2018,9,25,12,15,954.0,91.5,1.75,30.9,831.5,1075.13,750.18
2018,9,25,12,30,952.0,92.0,1.8,31.2,827.0,1067.3,745.53
2018,9,25,12,45,948.0,92.0,1.9,31.5,814.0,1052.86,737.68
2018,9,25,13,0,944.0,92.0,2.0,31.8,801.0,1034.48,727.48
2018,9,25,13,15,938.5,91.5,2.1,31.8,780.5,1010.27,714.55
2018,9,25,13,30,933.0,91.0,2.2,31.8,760.0,982.43,699.26
2018,9,25,13,45,925.0,89.5,2.3,31.85,732.0,947.71,679.32
2018,9,25,14,0,917.0,88.0,2.4,31.9,704.0,909.85,657.14
2018,9,25,14,15,906.5,86.0,2.5,31.7,669.0,866.39,631.61
2018,9,25,14,30,896.0,84.0,2.6,31.5,634.0,820.41,603.94
2018,9,25,14,45,881.0,82.5,2.7,31.3,593.5,769.31,572.22
2018,9,25,15,0,866.0,81.0,2.8,31.1,553.0,716.62,538.7
2018,9,25,15,15,845.5,78.0,2.8,31.1,507.0,661.61,500.78
2018,9,25,15,30,825.0,75.0,2.8,31.1,461.0,601.21,456.88
2018,9,25,15,45,796.5,71.5,3.05,30.15,411.0,535.71,410.07
2018,9,25,16,0,768.0,68.0,3.3,29.2,361.0,471.36,361.71
2018,9,25,16,15,727.0,63.5,3.3,28.15,309.0,401.9,306.93
2018,9,25,16,30,686.0,59.0,3.3,27.1,257.0,335.84,252.59
2018,9,25,16,45,623.0,53.0,3.35,26.05,205.5,265.38,193.48
2018,9,25,17,0,560.0,47.0,3.4,25.0,154.0,201.48,138.75
2018,9,25,17,15,455.5,38.5,3.4,23.7,108.0,134.37,83.87
2018,9,25,17,30,351.0,30.0,3.4,22.4,62.0,80.49,40.07
2018,9,25,17,45,200.5,18.5,3.4,21.1,34.0,29.82,0.0
2018,9,25,18,0,50.0,7.0,3.4,19.8,6.0,0.0,0.0
2018,9,25,18,15,25.0,3.5,3.3,19.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.0,1.55,11.95,3.0,0.0,0.0
2018,9,26,6,0,52.0,6.0,1.6,12.1,6.0,5.46,0.0
2018,9,26,6,15,201.5,18.5,1.75,12.75,35.0,33.44,0.0
2018,9,26,6,30,351.0,31.0,1.9,13.4,64.0,84.39,45.46
2018,9,26,6,45,451.0,39.5,2.1,14.05,109.5,138.11,90.91
2018,9,26,7,0,551.0,48.0,2.3,14.7,155.0,204.43,147.76
2018,9,26,7,15,487.0,67.0,2.15,15.5,182.0,239.71,183.95
2018,9,26,7,30,423.0,86.0,2.0,16.3,209.0,263.06,208.0
2018,9,26,7,45,379.0,111.0,1.9,17.1,237.0,296.44,237.52
2018,9,26,8,0,335.0,136.0,1.8,17.9,265.0,315.49,253.68
2018,9,26,8,15,550.5,112.0,1.7,18.85,356.0,446.57,357.05
2018,9,26,8,30,766.0,88.0,1.6,19.8,447.0,583.97,460.67
2018,9,26,8,45,798.0,88.0,1.5,20.75,494.5,645.81,503.5
2018,9,26,9,0,830.0,88.0,1.4,21.7,542.0,708.31,544.72
2018,9,26,9,15,834.5,94.5,1.3,22.65,579.0,757.48,573.79
2018,9,26,9,30,839.0,101.0,1.2,23.6,616.0,804.27,600.33
2018,9,26,9,45,836.0,109.0,1.15,24.55,646.0,843.84,621.89
2018,9,26,10,0,833.0,117.0,1.1,25.5,676.0,880.08,640.82
2018,9,26,10,15,810.5,131.5,1.05,26.4,693.0,902.29,650.53
2018,9,26,10,30,788.0,146.0,1.0,27.3,710.0,919.68,657.23
2018,9,26,10,45,772.5,157.5,0.95,28.2,723.0,942.72,667.44
2018,9,26,11,0,757.0,169.0,0.9,29.1,736.0,956.06,671.46
2018,9,26,11,15,760.5,171.0,0.95,29.9,748.0,973.69,680.35
2018,9,26,11,30,764.0,173.0,1.0,30.7,760.0,987.96,687.18
2018,9,26,11,45,787.0,163.5,1.05,31.5,770.5,997.96,691.53
2018,9,26,12,0,810.0,154.0,1.1,32.3,781.0,1012.66,698.84
2018,9,26,12,15,853.0,135.0,1.1,32.85,792.0,1033.12,709.38
2018,9,26,12,30,896.0,116.0,1.1,33.4,803.0,1037.79,710.52
2018,9,26,12,45,884.5,118.5,1.1,33.95,788.0,1019.17,698.2
2018,9,26,13,0,873.0,121.0,1.1,34.5,773.0,1007.57,690.48
2018,9,26,13,15,859.0,122.0,1.1,34.65,749.0,977.77,673.02
2018,9,26,13,30,845.0,123.0,1.1,34.8,725.0,944.91,653.9
2018,9,26,13,45,838.5,119.0,1.15,34.9,697.5,910.47,634.64
2018,9,26,14,0,832.0,115.0,1.2,35.0,670.0,873.07,613.33
2018,9,26,14,15,833.0,108.5,1.2,34.85,640.0,836.41,592.2
2018,9,26,14,30,834.0,102.0,1.2,34.7,610.0,796.62,568.82
2018,9,26,14,45,820.0,99.5,1.25,34.5,571.0,746.94,539.32
2018,9,26,15,0,806.0,97.0,1.3,34.3,532.0,695.74,508.2
2018,9,26,15,15,783.5,93.0,1.3,34.3,486.5,636.02,467.86
2018,9,26,15,30,761.0,89.0,1.3,34.3,441.0,576.24,426.2
2018,9,26,15,45,727.0,85.5,1.6,33.35,391.5,512.28,382.98
2018,9,26,16,0,693.0,82.0,1.9,32.4,342.0,448.73,337.31
2018,9,26,16,15,644.0,76.0,1.95,31.15,290.0,378.17,283.75
2018,9,26,16,30,595.0,70.0,2.0,29.9,238.0,312.17,231.41
2018,9,26,16,45,527.0,62.0,2.05,28.6,188.5,243.0,175.27
2018,9,26,17,0,459.0,54.0,2.1,27.3,139.0,181.61,124.39
2018,9,26,17,15,358.0,42.5,2.5,26.0,96.0,118.71,74.17
2018,9,26,17,30,257.0,31.0,2.9,24.7,53.0,68.58,33.26
2018,9,26,17,45,142.5,18.0,3.3,23.45,28.5,25.38,0.0
2018,9,26,18,0,28.0,5.0,3.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.7,21.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,2.05,12.35,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,2.1,12.4,5.0,4.55,0.0
2018,9,27,6,15,164.0,18.5,2.25,12.9,32.0,28.84,0.0
2018,9,27,6,30,290.0,32.0,2.4,13.4,59.0,77.48,41.95
2018,9,27,6,45,392.0,42.0,2.55,13.9,103.0,129.32,86.04
2018,9,27,7,0,494.0,52.0,2.7,14.4,147.0,194.11,141.36
2018,9,27,7,15,559.0,59.5,2.6,15.1,197.0,256.66,196.85
2018,9,27,7,30,624.0,67.0,2.5,15.8,247.0,326.53,257.61
2018,9,27,7,45,661.0,73.0,2.4,16.5,296.0,389.02,311.13
2018,9,27,8,0,698.0,79.0,2.3,17.2,345.0,454.59,364.97
2018,9,27,8,15,733.0,82.5,2.25,18.05,394.5,517.65,414.69
2018,9,27,8,30,768.0,86.0,2.2,18.9,444.0,583.87,464.72
2018,9,27,8,45,788.5,90.0,2.15,19.75,488.5,642.43,507.0
2018,9,27,9,0,809.0,94.0,2.1,20.6,533.0,700.68,547.0
2018,9,27,9,15,823.5,97.0,2.05,21.45,572.5,752.58,579.84
2018,9,27,9,30,838.0,100.0,2.0,22.3,612.0,802.97,610.79
2018,9,27,9,45,831.0,109.0,1.95,23.1,640.0,840.19,632.12
2018,9,27,10,0,824.0,118.0,1.9,23.9,668.0,873.79,650.72
2018,9,27,10,15,727.5,160.5,1.95,24.55,660.0,864.65,642.09
2018,9,27,10,30,631.0,203.0,2.0,25.2,652.0,841.02,624.33
2018,9,27,10,45,708.0,178.0,2.05,25.9,695.0,904.1,664.46
2018,9,27,11,0,785.0,153.0,2.1,26.6,738.0,959.08,697.68
2018,9,27,11,15,706.5,189.0,2.15,27.05,721.5,940.26,683.74
2018,9,27,11,30,628.0,225.0,2.2,27.5,705.0,907.83,661.66
2018,9,27,11,45,619.0,231.5,2.25,27.95,706.5,909.74,662.04
2018,9,27,12,0,610.0,238.0,2.3,28.4,708.0,908.51,660.13
2018,9,27,12,15,724.0,186.5,2.35,28.6,741.0,967.17,698.85
2018,9,27,12,30,838.0,135.0,2.4,28.8,774.0,1011.77,726.96
2018,9,27,12,45,860.0,122.5,2.45,29.0,769.0,1009.75,725.55
2018,9,27,13,0,882.0,110.0,2.5,29.2,764.0,993.13,715.43
2018,9,27,13,15,880.0,106.5,2.6,29.1,744.5,969.94,702.58
2018,9,27,13,30,878.0,103.0,2.7,29.0,725.0,943.2,687.39
2018,9,27,13,45,862.5,103.5,2.8,28.9,694.5,905.31,664.72
2018,9,27,14,0,847.0,104.0,2.9,28.8,664.0,872.91,645.51
2018,9,27,14,15,768.5,120.5,3.05,28.45,609.0,794.78,595.67
2018,9,27,14,30,690.0,137.0,3.2,28.1,554.0,723.01,549.04
2018,9,27,14,45,712.5,121.0,3.35,27.7,526.0,691.42,529.86
2018,9,27,15,0,735.0,105.0,3.5,27.3,498.0,655.41,506.13
2018,9,27,15,15,619.5,121.0,3.5,27.3,432.5,559.17,434.25
2018,9,27,15,30,504.0,137.0,3.5,27.3,367.0,466.1,363.48
2018,9,27,15,45,577.0,107.0,3.85,25.85,342.5,450.95,354.33
2018,9,27,16,0,650.0,77.0,4.2,24.4,318.0,420.83,331.52
2018,9,27,16,15,631.0,69.5,4.35,23.3,275.0,364.53,285.38
2018,9,27,16,30,612.0,62.0,4.5,22.2,232.0,309.35,238.18
2018,9,27,16,45,540.5,55.5,4.6,21.15,183.0,239.87,178.74
2018,9,27,17,0,469.0,49.0,4.7,20.1,134.0,178.56,125.56
2018,9,27,17,15,370.0,39.0,4.7,19.15,92.5,117.14,74.34
2018,9,27,17,30,271.0,29.0,4.7,18.2,51.0,67.56,31.12
2018,9,27,17,45,145.0,15.5,4.7,17.25,26.5,23.06,0.0
2018,9,27,18,0,19.0,2.0,4.7,16.3,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.6,16.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.55,12.7,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,9,28,6,15,23.0,16.0,2.8,13.15,17.5,16.27,0.0
2018,9,28,6,30,35.0,30.0,3.0,13.5,33.0,34.91,19.26
2018,9,28,6,45,48.0,39.0,3.15,13.8,46.0,48.4,32.81
2018,9,28,7,0,61.0,48.0,3.3,14.1,59.0,63.77,46.55
2018,9,28,7,15,31.5,51.5,3.3,14.5,57.5,57.65,42.96
2018,9,28,7,30,2.0,55.0,3.3,14.9,56.0,49.35,36.59
2018,9,28,7,45,1.5,56.0,3.35,15.25,56.5,50.13,37.21
2018,9,28,8,0,1.0,57.0,3.4,15.6,57.0,50.85,37.7
2018,9,28,8,15,11.0,90.0,3.35,16.05,95.0,86.41,67.6
2018,9,28,8,30,21.0,123.0,3.3,16.5,133.0,129.41,103.22
2018,9,28,8,45,61.5,170.0,3.3,16.95,202.5,205.52,165.87
2018,9,28,9,0,102.0,217.0,3.3,17.4,272.0,286.8,231.16
2018,9,28,9,15,135.5,239.0,3.35,17.95,318.0,352.25,282.35
2018,9,28,9,30,169.0,261.0,3.4,18.5,364.0,409.11,326.0
2018,9,28,9,45,274.0,256.0,3.45,19.05,433.0,513.26,406.77
2018,9,28,10,0,379.0,251.0,3.5,19.6,502.0,610.45,480.14
2018,9,28,10,15,613.0,182.0,3.6,20.05,607.5,784.35,610.44
2018,9,28,10,30,847.0,113.0,3.7,20.5,713.0,939.12,716.6
2018,9,28,10,45,872.5,106.0,3.8,20.95,738.5,965.8,732.24
2018,9,28,11,0,898.0,99.0,3.9,21.4,764.0,999.24,753.48
2018,9,28,11,15,901.5,99.5,4.0,21.6,776.0,1016.38,764.34
2018,9,28,11,30,905.0,100.0,4.1,21.8,788.0,1029.77,772.92
2018,9,28,11,45,906.0,100.0,4.2,22.0,791.5,1036.22,776.98
2018,9,28,12,0,907.0,100.0,4.3,22.2,795.0,1038.74,778.6
2018,9,28,12,15,904.0,101.0,4.35,22.2,790.0,1034.44,776.09
2018,9,28,12,30,901.0,102.0,4.4,22.2,785.0,1026.25,771.16
2018,9,28,12,45,896.5,101.5,4.45,22.25,772.0,1011.04,761.48
2018,9,28,13,0,892.0,101.0,4.5,22.3,759.0,992.14,749.52
2018,9,28,13,15,886.5,100.5,4.55,22.15,739.5,968.7,735.2
2018,9,28,13,30,881.0,100.0,4.6,22.0,720.0,941.85,718.53
2018,9,28,13,45,872.5,98.5,4.7,21.9,692.5,907.9,697.07
2018,9,28,14,0,864.0,97.0,4.8,21.8,665.0,871.04,673.36
2018,9,28,14,15,853.0,95.0,4.85,21.5,631.0,835.96,650.86
2018,9,28,14,30,842.0,93.0,4.9,21.2,597.0,790.85,620.81
2018,9,28,14,45,827.0,90.5,4.95,20.9,557.5,740.1,586.16
2018,9,28,15,0,812.0,88.0,5.0,20.6,518.0,687.91,549.82
2018,9,28,15,15,790.0,84.5,5.0,20.6,473.0,628.86,504.93
2018,9,28,15,30,768.0,81.0,5.0,20.6,428.0,569.69,458.5
2018,9,28,15,45,739.5,76.5,5.0,19.6,380.0,506.07,408.82
2018,9,28,16,0,711.0,72.0,5.0,18.6,332.0,443.77,358.22
2018,9,28,16,15,670.5,66.0,4.95,17.95,282.0,377.15,301.73
2018,9,28,16,30,630.0,60.0,4.9,17.3,232.0,313.13,245.61
2018,9,28,16,45,564.5,53.5,4.8,16.65,183.0,244.59,184.96
2018,9,28,17,0,499.0,47.0,4.7,16.0,134.0,183.46,130.26
2018,9,28,17,15,389.5,37.5,4.5,15.5,91.5,118.83,75.58
