Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.5,12.25,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,6.5,0.55,12.6,6.5,7.72,0.0
2018,11,28,7,30,0.0,11.0,0.6,12.9,11.0,9.66,0.57
2018,11,28,7,45,0.0,17.0,0.7,13.15,17.0,14.95,6.67
2018,11,28,8,0,0.0,23.0,0.8,13.4,23.0,20.24,11.5
2018,11,28,8,15,22.0,39.0,0.85,13.7,44.0,47.67,35.29
2018,11,28,8,30,44.0,55.0,0.9,14.0,65.0,85.72,68.22
2018,11,28,8,45,28.5,55.0,1.0,14.25,62.0,69.47,54.43
2018,11,28,9,0,13.0,55.0,1.1,14.5,59.0,59.96,46.09
2018,11,28,9,15,84.0,97.5,1.1,14.75,128.0,167.47,138.11
2018,11,28,9,30,155.0,140.0,1.1,15.0,197.0,274.7,226.47
2018,11,28,9,45,117.5,131.5,1.05,15.3,177.0,238.98,195.97
2018,11,28,10,0,80.0,123.0,1.0,15.6,157.0,201.27,164.23
2018,11,28,10,15,81.0,135.0,1.05,15.85,171.0,218.22,177.83
2018,11,28,10,30,82.0,147.0,1.1,16.1,185.0,235.06,190.97
2018,11,28,10,45,132.5,176.5,1.1,16.4,240.5,316.8,256.66
2018,11,28,11,0,183.0,206.0,1.1,16.7,296.0,400.68,321.72
2018,11,28,11,15,240.0,201.5,1.2,16.9,322.0,466.2,372.35
2018,11,28,11,30,297.0,197.0,1.3,17.1,348.0,514.8,409.96
2018,11,28,11,45,466.0,163.0,1.35,17.3,401.5,649.39,512.56
2018,11,28,12,0,635.0,129.0,1.4,17.5,455.0,773.17,600.89
2018,11,28,12,15,705.0,112.5,1.55,17.5,471.0,815.4,630.79
2018,11,28,12,30,775.0,96.0,1.7,17.5,487.0,847.86,654.81
2018,11,28,12,45,777.5,93.0,1.9,17.55,477.5,837.58,649.66
2018,11,28,13,0,780.0,90.0,2.1,17.6,468.0,824.07,642.55
2018,11,28,13,15,780.5,87.0,2.25,17.5,452.5,805.64,631.76
2018,11,28,13,30,781.0,84.0,2.4,17.4,437.0,784.14,618.65
2018,11,28,13,45,774.5,80.5,2.6,17.3,413.5,753.35,598.88
2018,11,28,14,0,768.0,77.0,2.8,17.2,390.0,720.08,576.86
2018,11,28,14,15,732.5,76.0,2.8,17.0,355.5,665.6,537.65
2018,11,28,14,30,697.0,75.0,2.8,16.8,321.0,615.42,501.03
2018,11,28,14,45,625.0,75.0,2.8,16.6,277.5,538.04,440.96
2018,11,28,15,0,553.0,75.0,2.8,16.4,234.0,464.31,381.83
2018,11,28,15,15,376.0,76.0,2.8,16.4,177.0,330.34,271.91
2018,11,28,15,30,199.0,77.0,2.8,16.4,120.0,207.52,168.89
2018,11,28,15,45,144.5,62.5,2.55,15.75,90.0,154.22,123.13
2018,11,28,16,0,90.0,48.0,2.3,15.1,60.0,98.69,75.29
2018,11,28,16,15,61.5,32.0,2.4,14.8,39.0,65.06,43.42
2018,11,28,16,30,33.0,16.0,2.5,14.5,18.0,29.44,0.0
2018,11,28,16,45,16.5,8.0,2.65,14.25,9.0,11.76,0.0
2018,11,28,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,12.75,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.8,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.85,5.5,4.82,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.9,7.0,6.14,0.0
2018,11,29,8,15,0.0,8.0,6.25,12.95,8.0,7.02,0.35
2018,11,29,8,30,0.0,9.0,6.3,13.0,9.0,7.9,1.14
2018,11,29,8,45,22.5,29.5,6.4,13.05,36.5,44.63,33.33
2018,11,29,9,0,45.0,50.0,6.5,13.1,64.0,83.02,66.97
2018,11,29,9,15,61.0,70.0,6.4,13.15,91.0,118.6,97.86
2018,11,29,9,30,77.0,90.0,6.3,13.2,118.0,155.61,129.71
2018,11,29,9,45,61.0,118.5,6.2,13.2,142.0,166.91,138.56
2018,11,29,10,0,45.0,147.0,6.1,13.2,166.0,188.76,156.08
2018,11,29,10,15,22.5,109.0,6.0,13.2,118.5,126.15,102.58
2018,11,29,10,30,0.0,71.0,5.9,13.2,71.0,62.79,47.96
2018,11,29,10,45,16.5,93.5,5.8,13.2,101.5,104.57,84.03
2018,11,29,11,0,33.0,116.0,5.7,13.2,132.0,143.66,117.49
2018,11,29,11,15,32.5,111.0,5.7,13.3,127.0,138.03,112.62
2018,11,29,11,30,32.0,106.0,5.7,13.4,122.0,132.39,107.81
2018,11,29,11,45,22.5,111.5,5.65,13.45,123.0,129.69,105.06
2018,11,29,12,0,13.0,117.0,5.6,13.5,124.0,118.42,95.12
2018,11,29,12,15,52.5,168.0,5.55,13.6,194.5,221.12,182.17
2018,11,29,12,30,92.0,219.0,5.5,13.7,265.0,319.95,264.18
2018,11,29,12,45,76.0,181.0,5.45,13.8,218.5,257.67,212.8
2018,11,29,13,0,60.0,143.0,5.4,13.9,172.0,197.83,163.15
2018,11,29,13,15,58.0,95.0,5.25,13.95,122.0,153.51,126.5
2018,11,29,13,30,56.0,47.0,5.1,14.0,72.0,96.83,79.03
2018,11,29,13,45,126.5,85.0,5.0,14.0,137.5,207.35,174.19
2018,11,29,14,0,197.0,123.0,4.9,14.0,203.0,306.68,257.83
2018,11,29,14,15,231.0,112.5,4.6,13.9,199.0,313.03,263.65
2018,11,29,14,30,265.0,102.0,4.3,13.8,195.0,316.34,266.83
2018,11,29,14,45,263.5,89.5,4.0,13.65,173.5,304.6,256.44
2018,11,29,15,0,262.0,77.0,3.7,13.5,152.0,276.54,232.49
2018,11,29,15,15,233.0,61.0,3.7,13.5,120.5,227.07,189.92
2018,11,29,15,30,204.0,45.0,3.7,13.5,89.0,179.3,148.12
2018,11,29,15,45,113.0,28.5,2.95,12.95,52.0,101.92,81.04
2018,11,29,16,0,22.0,12.0,2.2,12.4,15.0,22.04,12.76
2018,11,29,16,15,82.0,15.0,2.15,12.1,20.0,61.3,40.7
2018,11,29,16,30,142.0,18.0,2.1,11.8,25.0,76.85,0.0
2018,11,29,16,45,71.0,9.0,2.1,11.5,12.5,27.57,0.0
2018,11,29,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,9.0,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,18.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.7,7.95,12.5,16.74,0.0
2018,11,30,7,30,24.0,22.0,1.9,8.6,24.0,35.57,13.94
2018,11,30,7,45,28.5,38.5,2.1,9.3,42.0,53.91,38.58
2018,11,30,8,0,33.0,55.0,2.3,10.0,60.0,75.23,58.27
2018,11,30,8,15,47.0,72.0,2.45,10.4,81.5,102.3,82.39
2018,11,30,8,30,61.0,89.0,2.6,10.8,103.0,130.66,107.4
2018,11,30,8,45,137.5,102.0,2.8,11.2,141.5,203.17,170.42
2018,11,30,9,0,214.0,115.0,3.0,11.6,180.0,285.22,240.43
2018,11,30,9,15,364.5,111.0,3.0,12.0,237.0,406.71,342.4
2018,11,30,9,30,515.0,107.0,3.0,12.4,294.0,526.6,440.02
2018,11,30,9,45,672.0,88.0,3.0,12.75,353.5,650.38,536.49
2018,11,30,10,0,829.0,69.0,3.0,13.1,413.0,770.13,624.86
2018,11,30,10,15,819.5,74.5,3.0,13.4,431.5,792.95,639.24
2018,11,30,10,30,810.0,80.0,3.0,13.7,450.0,812.22,651.69
2018,11,30,10,45,827.0,80.0,2.95,14.0,470.0,844.26,673.13
2018,11,30,11,0,844.0,80.0,2.9,14.3,490.0,873.69,692.36
2018,11,30,11,15,861.5,78.0,2.95,14.45,504.0,898.14,709.06
2018,11,30,11,30,879.0,76.0,3.0,14.6,518.0,910.28,717.1
2018,11,30,11,45,878.5,77.0,3.0,14.75,521.0,915.56,720.14
2018,11,30,12,0,878.0,78.0,3.0,14.9,524.0,926.62,727.49
2018,11,30,12,15,879.0,76.5,3.0,14.95,519.5,913.72,718.22
2018,11,30,12,30,880.0,75.0,3.0,15.0,515.0,906.58,713.42
2018,11,30,12,45,878.5,73.0,3.05,15.05,503.5,893.05,704.51
2018,11,30,13,0,877.0,71.0,3.1,15.1,492.0,876.11,693.29
2018,11,30,13,15,867.5,69.5,3.05,15.1,472.0,849.58,674.69
2018,11,30,13,30,858.0,68.0,3.0,15.1,452.0,820.19,654.06
2018,11,30,13,45,845.0,66.0,2.9,15.05,426.0,792.21,634.22
2018,11,30,14,0,832.0,64.0,2.8,15.0,400.0,753.91,606.62
2018,11,30,14,15,812.0,62.0,2.7,14.85,368.5,708.25,573.51
2018,11,30,14,30,792.0,60.0,2.6,14.7,337.0,661.26,538.9
2018,11,30,14,45,763.0,57.5,2.5,14.55,300.5,606.52,497.63
2018,11,30,15,0,734.0,55.0,2.4,14.4,264.0,551.81,453.48
2018,11,30,15,15,689.5,51.0,2.4,14.4,224.0,486.57,399.63
2018,11,30,15,30,645.0,47.0,2.4,14.4,184.0,423.55,345.7
2018,11,30,15,45,575.0,41.5,1.85,13.2,143.5,349.04,281.13
2018,11,30,16,0,505.0,36.0,1.3,12.0,103.0,285.09,222.91
2018,11,30,16,15,375.5,28.0,1.3,11.4,67.5,198.26,139.34
2018,11,30,16,30,246.0,20.0,1.3,10.8,32.0,113.59,0.0
2018,11,30,16,45,123.0,10.0,1.3,10.25,16.0,42.81,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,10.25,1.5,1.36,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.6,3.0,2.63,0.0
2018,12,1,7,45,6.5,6.0,3.15,10.9,7.0,8.69,1.41
2018,12,1,8,0,13.0,9.0,3.3,11.2,11.0,15.12,7.22
2018,12,1,8,15,41.5,16.5,3.25,11.35,25.5,42.37,31.16
2018,12,1,8,30,70.0,24.0,3.2,11.5,40.0,69.53,55.45
2018,12,1,8,45,35.0,23.0,3.15,11.65,31.0,45.13,34.23
2018,12,1,9,0,0.0,22.0,3.1,11.8,22.0,19.35,11.16
2018,12,1,9,15,0.5,37.0,3.3,12.0,37.0,32.95,22.94
2018,12,1,9,30,1.0,52.0,3.5,12.2,52.0,46.63,34.68
2018,12,1,9,45,1.0,65.0,3.75,12.35,65.0,58.21,44.53
2018,12,1,10,0,1.0,78.0,4.0,12.5,78.0,69.92,54.42
2018,12,1,10,15,91.5,115.5,4.15,12.6,157.0,203.56,170.33
2018,12,1,10,30,182.0,153.0,4.3,12.7,236.0,327.82,275.12
2018,12,1,10,45,459.5,130.0,4.45,12.8,349.5,580.07,483.85
2018,12,1,11,0,737.0,107.0,4.6,12.9,463.0,816.13,665.42
2018,12,1,11,15,546.5,123.0,4.7,13.0,390.0,673.73,554.95
2018,12,1,11,30,356.0,139.0,4.8,13.1,317.0,515.72,429.05
2018,12,1,11,45,271.5,127.0,4.9,13.25,263.5,425.02,355.28
2018,12,1,12,0,187.0,115.0,5.0,13.4,210.0,312.76,262.39
2018,12,1,12,15,427.5,112.5,4.95,13.45,326.0,548.65,458.28
2018,12,1,12,30,668.0,110.0,4.9,13.5,442.0,771.71,631.35
2018,12,1,12,45,363.0,115.5,4.9,13.55,295.5,486.91,406.35
2018,12,1,13,0,58.0,121.0,4.9,13.6,149.0,171.23,140.89
2018,12,1,13,15,135.5,114.5,4.85,13.55,176.0,257.76,216.05
2018,12,1,13,30,213.0,108.0,4.8,13.5,203.0,312.0,263.21
2018,12,1,13,45,324.5,118.5,4.7,13.45,253.5,428.69,360.53
2018,12,1,14,0,436.0,129.0,4.6,13.4,304.0,519.18,434.55
2018,12,1,14,15,476.5,115.5,4.5,13.25,293.0,518.23,434.3
2018,12,1,14,30,517.0,102.0,4.4,13.1,282.0,512.83,430.45
2018,12,1,14,45,543.0,88.0,4.35,12.95,259.0,498.01,418.27
2018,12,1,15,0,569.0,74.0,4.3,12.8,236.0,474.0,397.98
2018,12,1,15,15,568.5,65.0,4.3,12.8,206.0,436.09,364.8
2018,12,1,15,30,568.0,56.0,4.3,12.8,176.0,396.8,329.01
2018,12,1,15,45,488.5,49.5,3.6,12.0,136.5,320.26,261.43
2018,12,1,16,0,409.0,43.0,2.9,11.2,97.0,250.49,198.22
2018,12,1,16,15,285.5,32.5,2.7,10.75,63.5,167.84,118.27
2018,12,1,16,30,162.0,22.0,2.5,10.3,30.0,88.94,0.0
2018,12,1,16,45,81.0,11.0,2.35,9.8,15.0,32.3,0.0
2018,12,1,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.6,4.85,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,12,2,7,15,184.5,13.5,0.6,5.1,24.0,66.83,0.0
2018,12,2,7,30,342.0,24.0,0.6,5.4,46.0,161.16,58.81
2018,12,2,7,45,455.5,31.0,0.6,5.7,83.5,242.65,185.17
2018,12,2,8,0,569.0,38.0,0.6,6.0,121.0,323.19,260.42
2018,12,2,8,15,634.0,42.5,0.55,6.45,162.5,392.58,321.73
2018,12,2,8,30,699.0,47.0,0.5,6.9,204.0,466.67,384.1
2018,12,2,8,45,739.5,49.5,0.45,7.4,243.5,527.89,433.66
2018,12,2,9,0,780.0,52.0,0.4,7.9,283.0,590.63,482.07
2018,12,2,9,15,804.5,55.0,0.45,8.35,319.0,644.09,521.76
2018,12,2,9,30,829.0,58.0,0.5,8.8,355.0,697.05,559.21
2018,12,2,9,45,845.5,60.5,0.55,9.25,385.5,742.36,590.24
2018,12,2,10,0,862.0,63.0,0.6,9.7,416.0,778.56,614.33
2018,12,2,10,15,875.0,64.0,0.7,10.05,441.0,814.78,639.34
2018,12,2,10,30,888.0,65.0,0.8,10.4,466.0,848.56,662.44
2018,12,2,10,45,896.5,66.0,0.9,10.7,484.0,875.73,681.01
2018,12,2,11,0,905.0,67.0,1.0,11.0,502.0,899.83,697.55
2018,12,2,11,15,910.0,67.0,1.1,11.3,512.5,916.21,708.87
2018,12,2,11,30,915.0,67.0,1.2,11.6,523.0,929.13,718.01
2018,12,2,11,45,917.0,67.5,1.25,11.95,526.5,936.43,722.5
2018,12,2,12,0,919.0,68.0,1.3,12.3,530.0,940.08,724.73
2018,12,2,12,15,917.5,67.5,1.4,12.45,525.5,935.53,722.88
2018,12,2,12,30,916.0,67.0,1.5,12.6,521.0,927.35,718.71
2018,12,2,12,45,912.0,66.0,1.55,12.75,509.0,912.68,709.44
2018,12,2,13,0,908.0,65.0,1.6,12.9,497.0,894.54,697.91
2018,12,2,13,15,899.0,64.0,1.6,12.8,477.5,868.74,681.05
2018,12,2,13,30,890.0,63.0,1.6,12.7,458.0,839.94,662.08
2018,12,2,13,45,875.0,62.0,1.55,12.65,432.0,803.43,636.82
2018,12,2,14,0,860.0,61.0,1.5,12.6,406.0,764.66,609.76
2018,12,2,14,15,831.5,60.5,1.35,12.3,372.0,721.08,578.37
2018,12,2,14,30,803.0,60.0,1.2,12.0,338.0,669.42,540.53
2018,12,2,14,45,626.5,72.5,1.05,11.7,275.0,536.81,439.21
2018,12,2,15,0,450.0,85.0,0.9,11.4,212.0,406.7,335.61
2018,12,2,15,15,403.0,76.0,0.9,11.4,177.0,347.5,287.3
2018,12,2,15,30,356.0,67.0,0.9,11.4,142.0,291.83,239.86
2018,12,2,15,45,277.0,56.5,0.9,10.6,107.0,222.6,180.75
2018,12,2,16,0,198.0,46.0,0.9,9.8,72.0,161.36,127.11
2018,12,2,16,15,145.5,32.0,0.95,9.4,47.0,114.48,79.8
2018,12,2,16,30,93.0,18.0,1.0,9.0,22.0,61.02,0.0
2018,12,2,16,45,46.5,9.0,1.05,8.6,11.0,21.04,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,2.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,2.3,2.0,0.0,0.0
2018,12,3,7,15,64.0,12.5,1.45,3.05,15.0,30.19,0.0
2018,12,3,7,30,103.0,22.0,1.6,3.8,28.0,74.16,18.31
2018,12,3,7,45,163.0,35.0,1.75,4.55,54.0,127.22,96.92
2018,12,3,8,0,223.0,48.0,1.9,5.3,80.0,178.36,145.81
2018,12,3,8,15,204.0,66.0,1.95,5.9,102.5,191.95,160.6
2018,12,3,8,30,185.0,84.0,2.0,6.5,125.0,212.88,180.14
2018,12,3,8,45,260.0,93.0,2.0,7.1,162.5,276.35,235.69
2018,12,3,9,0,335.0,102.0,2.0,7.7,200.0,359.52,306.02
2018,12,3,9,15,395.5,107.5,2.0,8.45,237.5,422.22,357.62
2018,12,3,9,30,456.0,113.0,2.0,9.2,275.0,488.6,410.83
2018,12,3,9,45,650.5,88.5,2.0,9.9,341.5,631.17,523.12
2018,12,3,10,0,845.0,64.0,2.0,10.6,408.0,772.29,626.11
2018,12,3,10,15,843.0,68.0,2.05,10.85,428.5,800.08,644.06
2018,12,3,10,30,841.0,72.0,2.1,11.1,449.0,824.68,660.71
2018,12,3,10,45,839.5,75.0,2.15,11.3,464.0,845.17,674.49
2018,12,3,11,0,838.0,78.0,2.2,11.5,479.0,862.35,685.96
2018,12,3,11,15,811.0,86.5,2.25,11.65,481.5,860.12,683.76
2018,12,3,11,30,784.0,95.0,2.3,11.8,484.0,853.7,678.87
2018,12,3,11,45,699.5,115.5,2.35,11.95,464.0,811.91,648.55
2018,12,3,12,0,615.0,136.0,2.4,12.1,444.0,759.67,610.65
2018,12,3,12,15,654.0,123.0,2.4,12.15,448.0,778.47,624.94
2018,12,3,12,30,693.0,110.0,2.4,12.2,452.0,793.44,635.88
2018,12,3,12,45,623.5,125.5,2.4,12.3,428.0,742.03,598.01
2018,12,3,13,0,554.0,141.0,2.4,12.4,404.0,681.71,553.63
2018,12,3,13,15,700.5,106.0,2.35,12.45,425.0,763.45,615.32
2018,12,3,13,30,847.0,71.0,2.3,12.5,446.0,822.11,657.8
2018,12,3,13,45,714.5,90.5,2.25,12.5,394.0,720.65,583.01
2018,12,3,14,0,582.0,110.0,2.2,12.5,342.0,617.6,506.45
2018,12,3,14,15,402.5,122.5,2.05,12.3,277.0,471.39,390.71
2018,12,3,14,30,223.0,135.0,1.9,12.1,212.0,329.3,274.42
2018,12,3,14,45,114.0,109.5,1.8,11.9,148.5,202.76,169.02
2018,12,3,15,0,5.0,84.0,1.7,11.7,85.0,81.9,64.94
2018,12,3,15,15,42.0,67.0,1.7,11.7,76.0,91.44,73.82
2018,12,3,15,30,79.0,50.0,1.7,11.7,67.0,98.78,79.89
2018,12,3,15,45,49.5,38.0,1.6,10.65,48.0,67.02,51.86
2018,12,3,16,0,20.0,26.0,1.5,9.6,29.0,32.57,21.78
2018,12,3,16,15,20.5,17.0,1.55,9.25,19.0,27.5,15.25
2018,12,3,16,30,21.0,8.0,1.6,8.9,9.0,17.87,0.0
2018,12,3,16,45,10.5,4.0,1.6,8.55,4.5,6.55,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.8,6.35,3.0,2.73,0.0
2018,12,4,7,30,0.0,6.0,2.9,6.6,6.0,5.26,0.0
2018,12,4,7,45,0.0,9.0,3.05,6.9,9.0,7.9,0.75
2018,12,4,8,0,0.0,12.0,3.2,7.2,12.0,10.53,3.37
2018,12,4,8,15,0.0,15.0,3.2,7.65,15.0,13.18,5.81
2018,12,4,8,30,0.0,18.0,3.2,8.1,18.0,15.82,8.2
2018,12,4,8,45,0.0,34.5,3.25,8.6,34.5,30.39,20.99
2018,12,4,9,0,0.0,51.0,3.3,9.1,51.0,45.01,33.73
2018,12,4,9,15,6.0,79.0,3.35,9.75,81.0,75.86,60.54
2018,12,4,9,30,12.0,107.0,3.4,10.4,111.0,109.26,89.16
2018,12,4,9,45,11.0,109.5,3.45,11.0,113.5,110.44,89.8
2018,12,4,10,0,10.0,112.0,3.5,11.6,116.0,111.75,90.57
2018,12,4,10,15,5.0,88.0,3.5,12.0,90.0,82.89,65.64
2018,12,4,10,30,0.0,64.0,3.5,12.4,64.0,56.56,42.87
2018,12,4,10,45,0.0,67.5,3.45,12.8,67.5,59.68,45.41
2018,12,4,11,0,0.0,71.0,3.4,13.2,71.0,62.79,47.93
2018,12,4,11,15,0.0,73.5,3.25,13.45,73.5,65.02,49.72
2018,12,4,11,30,0.0,76.0,3.1,13.7,76.0,67.24,51.52
2018,12,4,11,45,2.0,91.5,3.0,13.9,92.5,83.31,65.07
2018,12,4,12,0,4.0,107.0,2.9,14.1,109.0,100.33,79.35
2018,12,4,12,15,9.0,142.5,2.65,14.15,147.0,141.25,113.56
2018,12,4,12,30,14.0,178.0,2.4,14.2,185.0,184.48,149.23
2018,12,4,12,45,12.5,173.0,2.15,14.2,179.0,177.87,143.65
2018,12,4,13,0,11.0,168.0,1.9,14.2,173.0,171.42,138.34
2018,12,4,13,15,8.5,160.0,1.75,14.05,164.0,160.94,129.81
2018,12,4,13,30,6.0,152.0,1.6,13.9,155.0,150.7,121.46
2018,12,4,13,45,4.0,132.0,1.45,13.75,134.0,127.91,102.7
2018,12,4,14,0,2.0,112.0,1.3,13.6,113.0,105.61,84.22
2018,12,4,14,15,1.0,98.5,1.4,13.2,99.0,91.38,72.5
2018,12,4,14,30,0.0,85.0,1.5,12.8,85.0,77.35,60.8
2018,12,4,14,45,0.0,74.0,1.55,12.35,74.0,66.78,51.94
2018,12,4,15,0,0.0,63.0,1.6,11.9,63.0,56.29,43.03
2018,12,4,15,15,0.0,53.5,1.6,11.9,53.5,47.39,35.3
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,38.83,27.78
2018,12,4,15,45,0.0,34.5,1.55,11.0,34.5,30.42,20.39
2018,12,4,16,0,0.0,25.0,1.5,10.1,25.0,22.02,12.89
2018,12,4,16,15,10.5,17.0,1.55,9.75,17.5,19.32,9.0
2018,12,4,16,30,21.0,9.0,1.6,9.4,10.0,16.57,0.0
2018,12,4,16,45,10.5,4.5,1.6,9.05,5.0,7.02,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,7,15,19.0,3.0,2.5,8.3,4.0,8.25,0.0
2018,12,5,7,30,38.0,6.0,2.6,8.4,8.0,24.81,0.0
2018,12,5,7,45,43.5,7.5,2.65,8.55,12.0,32.88,20.33
2018,12,5,8,0,49.0,9.0,2.7,8.7,16.0,38.73,27.34
2018,12,5,8,15,24.5,10.5,2.7,8.9,14.0,25.9,16.97
2018,12,5,8,30,0.0,12.0,2.7,9.1,12.0,10.54,3.54
2018,12,5,8,45,0.0,17.5,2.75,9.3,17.5,15.38,7.82
2018,12,5,9,0,0.0,23.0,2.8,9.5,23.0,20.23,12.08
2018,12,5,9,15,8.0,49.0,2.75,9.9,52.0,48.72,37.11
2018,12,5,9,30,16.0,75.0,2.7,10.3,81.0,83.8,67.56
2018,12,5,9,45,38.0,116.5,2.7,10.65,131.5,147.55,122.39
2018,12,5,10,0,60.0,158.0,2.7,11.0,182.0,215.72,179.72
2018,12,5,10,15,37.5,158.0,2.65,11.4,173.5,197.08,162.81
2018,12,5,10,30,15.0,158.0,2.6,11.8,165.0,164.93,134.82
2018,12,5,10,45,19.0,152.5,2.6,12.2,161.5,161.71,132.06
2018,12,5,11,0,23.0,147.0,2.6,12.6,158.0,170.45,139.19
2018,12,5,11,15,112.5,179.0,2.55,12.85,234.0,305.38,252.58
2018,12,5,11,30,202.0,211.0,2.5,13.1,310.0,427.89,351.71
2018,12,5,11,45,163.5,216.5,2.4,13.4,297.0,400.72,327.73
2018,12,5,12,0,125.0,222.0,2.3,13.7,284.0,372.83,303.94
2018,12,5,12,15,115.0,219.0,2.2,13.85,275.5,359.65,293.05
2018,12,5,12,30,105.0,216.0,2.1,14.0,267.0,329.38,268.71
2018,12,5,12,45,91.5,201.5,2.0,14.1,245.5,298.31,243.62
2018,12,5,13,0,78.0,187.0,1.9,14.2,224.0,267.67,218.74
2018,12,5,13,15,57.5,175.5,1.85,14.15,202.0,235.26,192.13
2018,12,5,13,30,37.0,164.0,1.8,14.1,180.0,203.72,166.0
2018,12,5,13,45,104.5,160.5,1.75,14.05,202.5,269.51,222.09
2018,12,5,14,0,172.0,157.0,1.7,14.0,225.0,316.45,261.72
2018,12,5,14,15,126.5,131.5,1.6,13.75,179.5,245.54,203.32
2018,12,5,14,30,81.0,106.0,1.5,13.5,134.0,177.74,146.83
2018,12,5,14,45,134.5,97.0,1.45,13.3,137.5,201.08,167.66
2018,12,5,15,0,188.0,88.0,1.4,13.1,141.0,231.26,192.95
2018,12,5,15,15,218.5,81.0,1.4,13.1,133.5,233.45,193.84
2018,12,5,15,30,249.0,74.0,1.4,13.1,126.0,232.79,191.46
2018,12,5,15,45,212.5,60.0,1.25,12.25,97.5,186.36,150.73
2018,12,5,16,0,176.0,46.0,1.1,11.4,69.0,143.46,112.17
2018,12,5,16,15,126.0,32.0,1.15,11.0,45.0,99.22,67.65
2018,12,5,16,30,76.0,18.0,1.2,10.6,21.0,50.97,0.0
2018,12,5,16,45,38.0,9.0,1.25,10.2,10.5,18.83,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,6,7,15,84.0,8.5,1.7,6.35,13.0,32.01,0.0
2018,12,6,7,30,168.0,17.0,2.0,6.8,26.0,89.51,0.0
2018,12,6,7,45,326.5,27.0,2.3,7.3,64.5,183.75,135.32
2018,12,6,8,0,485.0,37.0,2.6,7.8,103.0,284.61,229.67
2018,12,6,8,15,554.5,43.0,2.6,8.25,142.5,352.37,291.8
2018,12,6,8,30,624.0,49.0,2.6,8.7,182.0,421.96,353.57
2018,12,6,8,45,669.0,52.0,2.6,9.15,220.5,483.03,406.4
2018,12,6,9,0,714.0,55.0,2.6,9.6,259.0,546.15,458.97
2018,12,6,9,15,744.5,58.0,2.6,10.15,294.5,601.05,502.71
2018,12,6,9,30,775.0,61.0,2.6,10.7,330.0,656.08,543.76
2018,12,6,9,45,798.0,62.5,2.55,11.25,361.0,703.26,577.44
2018,12,6,10,0,821.0,64.0,2.5,11.8,392.0,749.26,609.43
2018,12,6,10,15,834.0,65.5,2.4,12.25,416.5,785.57,633.43
2018,12,6,10,30,847.0,67.0,2.3,12.7,441.0,819.55,655.3
2018,12,6,10,45,855.5,68.5,2.25,13.15,459.0,838.68,666.53
2018,12,6,11,0,864.0,70.0,2.2,13.6,477.0,862.99,681.53
2018,12,6,11,15,869.0,70.5,2.15,13.9,488.0,879.79,691.45
2018,12,6,11,30,874.0,71.0,2.1,14.2,499.0,893.31,699.15
2018,12,6,11,45,875.0,71.0,2.05,14.5,502.0,899.17,701.59
2018,12,6,12,0,876.0,71.0,2.0,14.8,505.0,901.56,701.81
2018,12,6,12,15,874.5,70.5,2.0,14.9,501.0,897.53,698.8
2018,12,6,12,30,873.0,70.0,2.0,15.0,497.0,890.05,693.61
2018,12,6,12,45,868.0,70.0,2.0,15.15,486.0,876.69,684.35
2018,12,6,13,0,863.0,70.0,2.0,15.3,475.0,860.07,672.97
2018,12,6,13,15,854.0,69.0,2.0,15.35,456.5,835.54,656.32
2018,12,6,13,30,845.0,68.0,2.0,15.4,438.0,816.18,643.42
2018,12,6,13,45,831.0,66.5,2.0,15.4,413.0,781.02,619.17
2018,12,6,14,0,817.0,65.0,2.0,15.4,388.0,743.6,593.16
2018,12,6,14,15,797.5,63.0,1.95,15.25,357.5,699.4,561.73
2018,12,6,14,30,778.0,61.0,1.9,15.1,327.0,653.83,528.75
2018,12,6,14,45,749.0,58.0,1.85,14.95,291.5,599.51,488.38
2018,12,6,15,0,720.0,55.0,1.8,14.8,256.0,545.22,445.21
2018,12,6,15,15,676.0,51.0,1.8,14.8,217.0,481.26,392.89
2018,12,6,15,30,632.0,47.0,1.8,14.8,178.0,419.41,340.39
2018,12,6,15,45,562.5,41.5,1.35,13.55,138.5,345.84,277.09
2018,12,6,16,0,493.0,36.0,0.9,12.3,99.0,283.07,220.09
2018,12,6,16,15,368.5,27.5,0.95,11.95,64.5,197.9,136.26
2018,12,6,16,30,244.0,19.0,1.0,11.6,30.0,113.43,0.0
2018,12,6,16,45,122.0,9.5,1.0,11.2,15.0,42.96,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,41.5,9.5,0.85,6.25,11.5,20.57,0.0
2018,12,7,7,30,83.0,19.0,0.8,6.6,23.0,55.66,0.0
2018,12,7,7,45,129.5,33.0,0.8,6.9,46.5,102.57,73.26
2018,12,7,8,0,176.0,47.0,0.8,7.2,70.0,145.85,116.56
2018,12,7,8,15,240.5,60.0,0.85,7.6,103.5,211.88,174.87
2018,12,7,8,30,305.0,73.0,0.9,8.0,137.0,274.87,229.81
2018,12,7,8,45,454.0,71.0,1.0,8.35,188.0,379.53,318.44
2018,12,7,9,0,603.0,69.0,1.1,8.7,239.0,494.59,412.68
2018,12,7,9,15,480.5,96.0,1.05,9.05,242.5,463.65,386.39
2018,12,7,9,30,358.0,123.0,1.0,9.4,246.0,427.15,355.55
2018,12,7,9,45,393.0,129.0,0.95,9.75,275.5,474.16,392.76
2018,12,7,10,0,428.0,135.0,0.9,10.1,305.0,522.22,429.06
2018,12,7,10,15,457.0,137.5,0.85,10.65,329.5,561.79,457.67
2018,12,7,10,30,486.0,140.0,0.8,11.2,354.0,601.22,485.53
2018,12,7,10,45,647.0,112.0,0.8,11.8,408.5,725.26,575.1
2018,12,7,11,0,808.0,84.0,0.8,12.4,463.0,839.21,651.68
2018,12,7,11,15,847.0,77.0,0.75,13.0,482.5,876.55,672.69
2018,12,7,11,30,886.0,70.0,0.7,13.6,502.0,901.98,686.42
2018,12,7,11,45,888.5,69.5,0.7,14.2,505.5,908.7,688.77
2018,12,7,12,0,891.0,69.0,0.7,14.8,509.0,911.92,689.21
2018,12,7,12,15,890.5,68.5,0.75,15.15,505.5,908.87,687.33
2018,12,7,12,30,890.0,68.0,0.8,15.5,502.0,902.3,683.32
2018,12,7,12,45,886.0,67.5,0.85,15.85,491.0,889.1,675.03
2018,12,7,13,0,882.0,67.0,0.9,16.2,480.0,872.56,664.64
2018,12,7,13,15,873.0,66.0,0.95,16.2,461.5,847.8,649.55
2018,12,7,13,30,864.0,65.0,1.0,16.2,443.0,820.13,632.42
2018,12,7,13,45,850.0,64.0,1.05,16.2,418.0,785.66,610.35
2018,12,7,14,0,836.0,63.0,1.1,16.2,393.0,756.12,591.46
2018,12,7,14,15,815.5,61.0,1.05,16.0,362.0,710.68,560.0
2018,12,7,14,30,795.0,59.0,1.0,15.8,331.0,663.89,527.13
2018,12,7,14,45,764.5,56.5,0.95,15.6,295.0,608.64,487.24
2018,12,7,15,0,734.0,54.0,0.9,15.4,259.0,553.47,444.68
2018,12,7,15,15,690.0,50.0,0.9,15.4,219.5,488.97,393.32
2018,12,7,15,30,646.0,46.0,0.9,15.4,180.0,426.57,341.63
2018,12,7,15,45,575.5,40.5,0.85,14.2,140.0,351.91,279.52
2018,12,7,16,0,505.0,35.0,0.8,13.0,100.0,282.75,219.01
2018,12,7,16,15,379.0,27.5,0.85,12.6,65.5,202.53,138.96
2018,12,7,16,30,253.0,20.0,0.9,12.2,31.0,117.47,0.0
2018,12,7,16,45,126.5,10.0,0.95,11.85,15.5,44.84,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
