Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,831.59,674.58
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,797.93,649.99
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,756.33,618.95
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,712.91,586.2
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,661.66,546.91
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,609.83,506.43
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,553.5,459.75
2018,12,28,15,30,733.0,43.0,2.6,11.4,208.0,492.83,407.95
2018,12,28,15,45,672.5,39.0,2.0,9.65,167.0,420.37,345.61
2018,12,28,16,0,612.0,35.0,1.4,7.9,126.0,352.08,284.27
2018,12,28,16,15,508.5,29.5,1.45,7.35,88.5,268.47,206.88
2018,12,28,16,30,405.0,24.0,1.5,6.8,51.0,188.55,90.29
2018,12,28,16,45,221.0,14.0,1.5,6.3,27.0,82.73,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.5,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,29,7,15,66.0,5.0,1.15,2.95,6.0,0.0,0.0
2018,12,29,7,30,132.0,10.0,1.2,3.5,12.0,48.91,0.0
2018,12,29,7,45,181.5,21.5,1.25,4.1,33.5,102.0,7.16
2018,12,29,8,0,231.0,33.0,1.3,4.7,55.0,154.65,116.42
2018,12,29,8,15,426.5,36.0,1.35,5.25,102.0,262.45,213.98
2018,12,29,8,30,622.0,39.0,1.4,5.8,149.0,384.62,319.47
2018,12,29,8,45,677.0,42.0,1.45,6.35,189.0,450.14,376.95
2018,12,29,9,0,732.0,45.0,1.5,6.9,229.0,518.97,435.25
2018,12,29,9,15,763.5,48.5,1.55,7.5,266.0,576.07,481.97
2018,12,29,9,30,795.0,52.0,1.6,8.1,303.0,633.64,526.3
2018,12,29,9,45,815.0,54.0,1.65,8.7,335.0,674.45,555.8
2018,12,29,10,0,835.0,56.0,1.7,9.3,367.0,720.03,588.31
2018,12,29,10,15,850.0,58.0,1.7,9.75,394.0,760.21,615.95
2018,12,29,10,30,865.0,60.0,1.7,10.2,421.0,798.35,641.63
2018,12,29,10,45,874.5,61.0,1.7,10.6,441.5,828.19,661.06
2018,12,29,11,0,884.0,62.0,1.7,11.0,462.0,855.23,678.39
2018,12,29,11,15,890.0,63.0,1.8,11.35,475.5,876.22,692.65
2018,12,29,11,30,896.0,64.0,1.9,11.7,489.0,893.97,704.72
2018,12,29,11,45,898.0,64.5,2.0,12.05,495.0,904.07,711.52
2018,12,29,12,0,900.0,65.0,2.1,12.4,501.0,910.68,716.04
2018,12,29,12,15,896.5,65.5,2.15,12.6,499.0,908.76,714.59
2018,12,29,12,30,893.0,66.0,2.2,12.8,497.0,903.3,710.88
2018,12,29,12,45,886.5,66.5,2.25,13.0,488.0,891.67,702.97
2018,12,29,13,0,880.0,67.0,2.3,13.2,479.0,876.7,692.84
2018,12,29,13,15,871.5,66.5,2.25,13.2,463.0,855.43,677.91
2018,12,29,13,30,863.0,66.0,2.2,13.2,447.0,831.15,660.92
2018,12,29,13,45,850.0,65.0,2.15,13.2,424.5,799.64,638.68
2018,12,29,14,0,837.0,64.0,2.1,13.2,402.0,773.15,620.05
2018,12,29,14,15,818.5,62.0,1.9,13.05,373.0,730.97,588.8
2018,12,29,14,30,800.0,60.0,1.7,12.9,344.0,687.14,556.09
2018,12,29,14,45,695.0,67.0,1.5,12.7,296.0,596.02,487.18
2018,12,29,15,0,590.0,74.0,1.3,12.5,248.0,506.72,416.38
2018,12,29,15,15,463.0,75.0,1.3,12.5,200.0,402.14,332.22
2018,12,29,15,30,336.0,76.0,1.3,12.5,152.0,305.02,251.74
2018,12,29,15,45,289.0,63.5,1.0,11.5,120.0,248.91,203.84
2018,12,29,16,0,242.0,51.0,0.7,10.5,88.0,196.99,158.14
2018,12,29,16,15,276.5,37.5,0.7,10.35,67.0,183.2,140.24
2018,12,29,16,30,311.0,24.0,0.7,10.2,46.0,160.61,81.62
2018,12,29,16,45,171.0,14.0,0.65,10.05,24.5,67.2,0.0
2018,12,29,17,0,31.0,4.0,0.6,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.6,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,7,15,22.0,3.5,1.8,5.25,4.0,0.0,0.0
2018,12,30,7,30,44.0,7.0,1.9,5.4,8.0,19.57,0.0
2018,12,30,7,45,144.5,20.0,2.0,5.55,32.5,86.27,2.3
2018,12,30,8,0,245.0,33.0,2.1,5.7,57.0,160.02,120.02
2018,12,30,8,15,305.5,43.5,2.0,5.9,88.0,212.37,173.06
2018,12,30,8,30,366.0,54.0,1.9,6.1,119.0,271.18,226.94
2018,12,30,8,45,415.5,63.0,1.8,6.25,154.0,331.11,280.38
2018,12,30,9,0,465.0,72.0,1.7,6.4,189.0,392.16,333.22
2018,12,30,9,15,608.0,66.5,1.6,6.7,244.0,500.44,423.22
2018,12,30,9,30,751.0,61.0,1.5,7.0,299.0,613.84,513.09
2018,12,30,9,45,784.5,61.5,1.35,7.3,333.0,667.75,551.19
2018,12,30,10,0,818.0,62.0,1.2,7.6,367.0,721.37,588.09
2018,12,30,10,15,837.0,63.5,1.1,7.95,395.0,764.13,616.15
2018,12,30,10,30,856.0,65.0,1.0,8.3,423.0,805.06,642.13
2018,12,30,10,45,870.0,65.5,0.85,8.65,444.5,830.19,655.4
2018,12,30,11,0,884.0,66.0,0.7,9.0,466.0,860.47,671.92
2018,12,30,11,15,841.5,76.0,0.9,9.45,466.0,859.33,672.61
2018,12,30,11,30,799.0,86.0,1.1,9.9,466.0,844.77,664.17
2018,12,30,11,45,854.0,75.5,1.25,10.4,486.5,888.2,695.49
2018,12,30,12,0,909.0,65.0,1.4,10.9,507.0,919.19,717.2
2018,12,30,12,15,906.5,65.5,1.6,11.3,505.5,918.29,717.96
2018,12,30,12,30,904.0,66.0,1.8,11.7,504.0,913.82,716.52
2018,12,30,12,45,898.0,66.5,2.0,12.05,495.0,902.66,710.45
2018,12,30,13,0,892.0,67.0,2.2,12.4,486.0,888.11,701.88
2018,12,30,13,15,883.5,66.5,2.2,12.6,470.0,866.75,686.88
2018,12,30,13,30,875.0,66.0,2.2,12.8,454.0,842.34,669.77
2018,12,30,13,45,861.5,65.0,2.2,13.0,431.0,810.21,647.07
2018,12,30,14,0,848.0,64.0,2.2,13.2,408.0,783.1,627.97
2018,12,30,14,15,829.0,62.5,2.0,13.15,379.0,740.92,596.57
2018,12,30,14,30,810.0,61.0,1.8,13.1,350.0,697.05,563.71
2018,12,30,14,45,782.5,59.5,1.65,13.0,316.0,645.78,525.28
2018,12,30,15,0,755.0,58.0,1.5,12.9,282.0,594.02,485.26
2018,12,30,15,15,715.5,54.0,1.5,12.9,243.5,531.7,435.41
2018,12,30,15,30,676.0,50.0,1.5,12.9,205.0,470.74,384.86
2018,12,30,15,45,559.0,47.5,1.3,11.5,159.0,376.66,307.07
2018,12,30,16,0,442.0,45.0,1.1,10.1,113.0,288.26,231.97
2018,12,30,16,15,334.0,36.0,1.2,9.65,78.0,207.51,160.18
2018,12,30,16,30,226.0,27.0,1.3,9.2,43.0,132.46,71.96
2018,12,30,16,45,125.5,15.5,1.35,8.7,23.0,54.31,0.0
2018,12,30,17,0,25.0,4.0,1.4,8.2,3.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.4,8.05,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,4.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,3.9,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.5,4.65,4.2,6.5,0.0,0.0
2018,12,31,7,30,159.0,11.0,4.7,4.5,13.0,57.48,0.0
2018,12,31,7,45,331.0,18.5,4.8,4.8,43.5,147.63,3.77
2018,12,31,8,0,503.0,26.0,4.9,5.1,74.0,252.97,191.13
2018,12,31,8,15,545.5,32.5,5.0,5.6,108.5,307.57,252.46
2018,12,31,8,30,588.0,39.0,5.1,6.1,143.0,365.58,308.39
2018,12,31,8,45,664.0,43.0,5.25,6.6,187.5,442.38,378.09
2018,12,31,9,0,740.0,47.0,5.4,7.1,232.0,524.65,450.46
2018,12,31,9,15,797.5,47.0,5.6,7.6,274.5,589.22,506.7
2018,12,31,9,30,855.0,47.0,5.8,8.1,317.0,660.8,565.26
2018,12,31,9,45,874.5,49.0,6.05,8.6,350.5,709.57,603.73
2018,12,31,10,0,894.0,51.0,6.3,9.1,384.0,757.03,640.56
2018,12,31,10,15,909.0,52.0,6.3,9.45,412.0,797.9,671.08
2018,12,31,10,30,924.0,53.0,6.3,9.8,440.0,836.54,699.45
2018,12,31,10,45,933.5,54.0,6.35,10.15,461.5,868.03,722.2
2018,12,31,11,0,943.0,55.0,6.4,10.5,483.0,896.52,742.53
2018,12,31,11,15,948.5,56.5,6.35,10.7,497.5,918.98,758.13
2018,12,31,11,30,954.0,58.0,6.3,10.9,512.0,937.96,771.1
2018,12,31,11,45,956.0,58.5,6.25,11.1,518.5,948.83,778.0
2018,12,31,12,0,958.0,59.0,6.2,11.3,525.0,955.96,782.25
2018,12,31,12,15,955.5,60.0,6.15,11.4,524.0,955.91,781.55
2018,12,31,12,30,953.0,61.0,6.1,11.5,523.0,952.08,778.21
2018,12,31,12,45,946.0,62.5,6.1,11.6,514.5,941.15,770.0
2018,12,31,13,0,939.0,64.0,6.1,11.7,506.0,926.64,759.27
2018,12,31,13,15,932.0,62.5,6.05,11.7,489.5,904.64,742.99
2018,12,31,13,30,925.0,61.0,6.0,11.7,473.0,879.34,724.29
2018,12,31,13,45,913.0,60.5,6.0,11.75,450.0,848.08,701.13
2018,12,31,14,0,901.0,60.0,6.0,11.8,427.0,814.11,675.78
2018,12,31,14,15,884.5,58.0,5.8,11.65,397.0,772.15,643.63
2018,12,31,14,30,868.0,56.0,5.6,11.5,367.0,728.25,609.68
2018,12,31,14,45,843.0,54.0,5.4,11.35,332.0,676.73,569.21
2018,12,31,15,0,818.0,52.0,5.2,11.2,297.0,629.95,531.85
2018,12,31,15,15,781.0,49.0,5.2,11.2,257.5,567.91,479.39
2018,12,31,15,30,744.0,46.0,5.2,11.2,218.0,506.87,426.03
2018,12,31,15,45,404.5,47.0,3.0,11.35,138.0,294.89,244.2
2018,12,31,16,0,65.0,48.0,0.8,11.5,58.0,88.84,69.08
2018,12,31,16,15,40.0,37.0,0.8,11.2,42.5,63.6,46.5
2018,12,31,16,30,15.0,26.0,0.8,10.9,27.0,34.1,15.96
2018,12,31,16,45,18.5,14.5,0.8,10.55,15.0,19.15,0.0
2018,12,31,17,0,22.0,3.0,0.8,10.2,3.0,0.0,0.0
2018,12,31,17,15,11.0,1.5,0.8,10.1,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
